Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.25
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.8
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.57
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,30.4
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,53.43
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.03
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.93
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
110233,North St. Downend Id,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,21.28
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,14.18
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.39
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,24.0,N Current (RMS),A,51.3
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,89.3
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,59.0
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,37.5
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.84
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.18
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.23
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.3
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.13
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.82
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.91
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.9
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.5
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.2
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.1
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.26
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.18
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.27
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.13
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.82
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,30.5
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,53.55
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.58
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.62
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
110233,North St. Downend Id,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,17.62
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,18.14
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.15
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,24.0,N Current (RMS),A,60.9
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,74.2
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,76.2
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.2
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.88
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.19
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.37
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.5
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.5
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.04
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.44
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.56
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.98
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.1
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.0
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.7
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.19
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.54
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.98
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.3
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.89
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.08
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.05
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,30.6
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,53.02
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.51
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.53
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
110233,North St. Downend Id,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,21.91
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,20.46
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.33
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,24.0,N Current (RMS),A,73.6
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,91.3
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,84.8
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.9
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.18
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.85
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.66
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.7
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.82
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.29
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.88
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.08
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.0
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.9
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.8
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.67
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.49
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.68
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.51
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.32
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,30.7
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.02
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.18
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.09
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
110233,North St. Downend Id,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.93
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,24.71
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,20.88
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.26
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,24.0,N Current (RMS),A,81.9
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,103.0
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,86.3
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.7
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.94
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.99
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.24
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.4
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.17
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.03
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.32
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,90.8
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.2
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.6
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.61
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.36
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,53.1
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.8
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.29
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.22
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.3
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,30.8
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,75.71
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.17
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.5
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,146.7
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
110233,North St. Downend Id,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.05
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.67
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,24.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.8
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.72
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.85
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.29
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.2
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.46
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.14
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.47
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.57
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.21
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,41.9
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,73.0
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.4
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.2
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.84
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.72
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.3
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.31
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.08
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,30.9
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.66
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.3
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
110233,North St. Downend Id,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.38
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.14
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.0
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.3
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.14
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.75
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.85
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.5
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.3
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.9
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.43
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.11
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.76
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,43.0
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.0
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.8
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.4
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.98
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.6
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.8
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.0
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.45
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.23
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.38
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,30.9
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.62
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.81
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.73
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
110233,North St. Downend Id,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.69
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.73
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.25
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.3
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.74
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.34
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.89
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.4
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.5
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.24
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.01
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.3
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,48.6
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.9
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.8
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.0
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.5
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.47
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.4
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.3
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.51
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.0
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,31.0
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.83
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.26
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.9
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
110233,North St. Downend Id,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
