Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.51
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.85
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.25
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,24.0,N Current (RMS),A,6.7
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.8
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.35
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.58
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.2
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.3
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.53
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.23
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.18
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.78
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,45.9
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,83.2
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.5
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.4
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.9
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.24
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.3
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.27
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.42
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.91
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,31.1
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.01
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.68
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.76
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
110233,North St. Downend Id,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.36
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.34
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,24.0,N Current (RMS),A,6.3
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.1
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.15
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.67
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.93
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.3
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.4
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,26.52
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.59
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.44
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,61.6
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,113.7
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.5
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.8
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.91
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.19
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.9
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.43
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.65
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.08
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,31.2
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.38
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.19
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.98
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
110233,North St. Downend Id,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.72
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.43
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.4
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.3
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.2
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.96
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.72
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.45
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.3
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.2
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.9
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.08
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.12
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.28
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.58
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,54.4
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.0
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.5
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.2
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.04
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.46
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.3
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.71
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.1
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.72
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,31.4
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.55
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.64
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
110233,North St. Downend Id,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.82
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.53
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.1
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.6
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.0
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.87
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.45
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.1
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.7
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.88
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.96
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.59
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.41
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,51.6
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.1
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.6
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.6
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.75
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.89
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.38
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.95
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.25
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.03
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,31.5
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.49
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.29
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.8
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
110233,North St. Downend Id,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.8
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.47
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.7
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.3
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.4
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.05
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.55
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.54
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.8
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.7
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.05
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.76
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.95
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.64
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,56.8
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.0
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.2
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.4
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.75
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.35
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.48
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.4
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.39
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,31.5
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.85
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.01
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.39
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
110233,North St. Downend Id,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.7
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.85
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.19
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.17
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.52
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.3
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.9
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.97
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.55
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.26
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.74
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,64.2
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.5
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.6
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,110.7
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.94
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.95
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.1
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.75
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.82
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,31.6
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.68
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.76
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.25
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
110233,North St. Downend Id,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.67
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.21
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.0
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.8
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.21
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.17
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.5
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.9
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.06
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.37
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,53.7
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.7
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.3
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.3
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.54
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.26
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.03
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.6
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.4
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.27
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.89
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.84
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,31.7
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.2
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.9
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.62
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
110233,North St. Downend Id,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.7
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.57
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.1
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.7
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.8
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.84
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.03
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.1
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.6
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.2
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.46
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.16
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.86
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,50.9
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.8
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.8
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.1
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.81
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.11
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.33
