Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,53.6
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.8
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.61
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.09
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.4
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,31.8
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.58
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.46
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.95
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
110233,North St. Downend Id,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.62
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.4
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,24.0,N Current (RMS),A,11.2
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.86
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.98
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.43
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.8
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.0
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.8
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.54
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.65
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,46.8
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,84.9
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.9
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.2
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.53
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.1
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.12
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.5
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.5
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.19
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.58
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,31.8
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.87
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.5
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.17
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
110233,North St. Downend Id,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.77
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.28
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,24.0,N Current (RMS),A,14.7
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.1
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.76
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.68
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.34
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.2
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.4
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.09
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.38
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.28
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,54.4
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,94.3
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.4
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.0
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.13
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.97
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.12
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.8
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.41
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.84
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,31.8
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.72
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.2
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.87
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
110233,North St. Downend Id,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.37
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.14
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,24.0,N Current (RMS),A,10.9
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.53
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.28
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.69
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.9
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.66
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.19
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.11
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,49.7
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,96.9
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.4
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.2
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.46
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.53
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.7
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.9
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.06
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,31.9
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.38
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.87
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.54
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
110233,North St. Downend Id,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.53
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.22
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.23
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,24.0,N Current (RMS),A,9.7
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.99
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.22
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.56
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.7
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.8
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.63
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.09
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.75
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,57.8
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,88.6
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.2
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.3
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.72
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.31
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.35
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.88
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.63
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.9
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,31.9
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.22
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.48
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,139.6
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
110233,North St. Downend Id,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.32
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.42
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,24.0,N Current (RMS),A,6.6
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.3
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.1
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.91
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.79
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.72
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.9
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.2
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.35
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.88
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.82
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,57.5
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.9
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.8
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.0
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.88
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.17
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.34
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.0
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.9
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.25
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.57
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,31.9
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.36
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.9
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.86
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
110233,North St. Downend Id,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.71
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.85
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.33
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.2
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.69
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.08
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,17.79
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,64.0
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.8
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,75.3
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.14
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.7
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,24.92
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.26
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,54.0
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,73.6
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,104.3
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.8
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.85
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.45
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.17
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.35
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.93
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,68.3
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.3
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,31.9
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.69
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.65
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.48
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,168.6
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
110233,North St. Downend Id,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.29
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.73
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.05
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.4
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.74
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.52
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.51
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,60.4
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.4
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,66.0
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.71
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.26
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.95
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,57.1
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.9
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,90.6
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,114.0
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.5
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.15
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.6
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.24
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.69
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,29.0
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,89.2
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,125.3
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,32.0
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.47
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.35
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,83.67
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,199.2
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
110233,North St. Downend Id,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.13
