Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.97
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.09
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.9
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.22
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.37
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.65
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,43.6
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.4
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.0
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.09
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.85
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.05
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,44.4
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,90.9
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.7
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.0
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.21
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.7
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.18
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.2
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.5
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.09
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.62
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.73
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.3
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.8
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,32.1
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.58
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.26
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.7
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
110233,North St. Downend Id,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.84
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.64
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.06
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,24.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.47
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.79
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.97
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,38.6
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,50.4
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.6
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.5
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.6
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.3
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,66.7
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,100.4
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.5
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,120.0
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.07
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.56
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.16
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.1
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.6
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.95
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.04
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.26
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.7
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.6
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,32.2
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.83
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.63
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.75
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,148.4
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
110233,North St. Downend Id,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.63
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.21
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,24.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.5
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.4
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.73
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.48
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,47.4
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.5
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,62.7
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.74
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.8
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.07
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,67.5
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,102.0
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.6
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,119.7
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.72
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.63
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.54
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.4
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.8
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.82
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.14
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.28
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,32.3
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.31
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.58
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,155.4
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
110233,North St. Downend Id,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.74
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.6
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.19
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,24.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.59
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.42
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.46
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,46.3
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.3
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,63.9
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,25.53
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.34
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,32.84
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,80.3
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,109.5
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.5
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,139.3
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.3
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.29
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.89
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.2
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.36
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.8
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.4
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.3
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,32.3
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.52
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.46
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.77
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,149.0
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
110233,North St. Downend Id,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.76
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.86
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.24
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,24.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,33.5
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.99
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.68
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.74
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,54.9
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,57.6
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,64.1
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,27.5
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.47
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,32.83
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,75.3
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,116.9
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.8
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,138.6
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.23
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.05
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.42
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.8
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.78
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.51
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.2
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,32.5
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.44
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.84
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.74
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,150.9
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
110233,North St. Downend Id,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.51
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.36
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.54
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,24.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,36.3
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.3
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.55
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.75
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.31
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.8
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.5
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.82
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,27.4
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.41
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.8
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,52.3
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,116.9
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,78.0
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,118.2
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.9
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.7
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.42
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.0
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.81
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.15
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.34
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.9
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,32.7
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.17
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.37
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.41
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
110233,North St. Downend Id,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.93
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.78
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.02
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.27
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,24.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.7
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.89
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.53
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.28
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.7
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.0
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,24.87
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.82
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.32
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,46.3
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,106.9
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,88.4
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,111.8
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.58
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.99
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.31
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.8
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.6
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.72
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.79
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.46
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.6
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,32.9
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.83
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.17
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.64
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
110233,North St. Downend Id,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.53
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.28
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,24.0,N Current (RMS),A,8.7
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.4
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.4
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.51
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.37
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.95
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.0
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.6
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,25.82
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.17
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.41
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,46.8
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,110.2
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,86.4
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,108.4
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.8
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.89
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
