Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.3
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.05
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.24
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.71
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.3
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,33.2
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.72
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.05
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.25
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
110233,North St. Downend Id,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.58
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.38
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.3
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.7
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.9
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.67
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.61
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.92
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.6
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,27.84
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,23.17
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.66
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,41.9
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,118.7
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,98.5
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,108.9
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.03
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.3
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.07
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.16
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,64.4
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.4
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.27
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.83
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.87
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
110233,North St. Downend Id,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.93
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.69
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.37
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.8
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.6
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.05
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.89
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.39
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.1
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,24.18
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.52
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.99
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,56.6
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,103.7
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,91.3
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,130.8
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.39
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.52
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.13
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.86
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.18
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.72
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.2
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.41
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.8
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.6
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
110233,North St. Downend Id,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.98
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.21
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.08
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.73
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,24.0,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.1
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.4
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.35
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.72
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.0
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.3
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.68
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.06
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,36.89
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,84.9
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,94.1
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,86.7
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,155.8
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.6
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.18
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.71
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.2
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.97
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.75
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.66
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.86
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.41
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.7
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,144.2
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
110233,North St. Downend Id,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.1
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.62
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.13
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.45
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,24.0,N Current (RMS),A,17.7
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.3
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.7
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.5
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.89
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.6
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.8
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.6
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.7
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.54
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.38
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,69.6
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.2
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.0
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,123.9
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.08
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.0
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.6
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.0
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.91
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.82
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.52
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.54
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.26
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,138.2
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
110233,North St. Downend Id,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.06
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.28
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.3
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.93
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,24.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.3
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.9
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.97
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.46
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.25
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.7
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.1
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.51
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.44
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.82
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,64.8
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,82.0
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,78.6
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,125.6
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.24
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.73
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.93
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.9
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.7
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.59
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.35
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.15
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.5
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.27
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
110233,North St. Downend Id,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.66
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.24
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,24.0,N Current (RMS),A,15.2
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.73
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.06
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.4
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.0
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.3
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.91
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.32
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.74
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,50.5
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,94.3
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.9
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,109.7
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.97
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.57
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.78
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.56
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.32
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.25
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.83
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.75
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.41
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
110233,North St. Downend Id,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.92
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.26
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,24.0,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.62
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.88
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.53
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,39.7
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.4
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.6
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.88
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.72
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.71
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,49.2
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,90.1
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.8
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.5
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.39
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.7
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.48
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.7
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.07
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.54
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,33.2
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.69
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.08
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.52
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
110233,North St. Downend Id,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.49
