Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.76
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.44
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,24.0,N Current (RMS),A,12.0
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.2
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.6
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.0
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.17
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.28
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.5
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.0
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.1
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.75
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,24.97
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.8
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,48.1
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.3
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,105.7
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.2
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.46
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.6
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.6
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.37
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.11
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.44
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,33.1
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.07
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.99
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.56
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
110233,North St. Downend Id,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.08
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.28
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.7
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,24.0,N Current (RMS),A,16.2
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.7
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.0
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.41
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.96
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,39.5
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.7
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.6
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.27
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.19
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.25
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,83.5
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,94.0
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.6
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.23
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.42
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.1
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.97
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.76
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,33.0
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.64
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.03
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.1
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
110233,North St. Downend Id,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.08
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.33
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.1
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.5
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.45
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.11
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.39
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.6
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.2
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.01
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,24.3
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.07
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,47.9
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.5
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,102.4
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.3
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.6
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.0
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.2
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.81
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,32.9
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.3
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.75
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.6
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
110233,North St. Downend Id,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.39
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.6
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,24.0,N Current (RMS),A,9.1
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.9
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.36
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.18
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.02
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.1
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.63
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.96
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.76
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,55.6
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.4
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.5
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.2
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.83
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.4
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.9
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.93
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,32.8
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.61
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.71
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,145.2
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
110233,North St. Downend Id,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.78
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.18
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.69
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.0
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.9
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.2
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.33
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.05
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.2
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,49.2
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.1
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.7
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.31
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.08
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,51.6
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.6
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.7
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.8
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.37
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.9
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.16
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,32.7
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.35
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.55
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,137.9
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
110233,North St. Downend Id,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.94
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.06
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,24.0,N Current (RMS),A,5.8
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.6
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.5
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.17
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.87
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,42.3
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.4
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.73
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.32
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.4
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.8
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.6
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.7
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.59
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.79
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.5
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.08
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.96
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.2
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
110233,North St. Downend Id,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.33
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.73
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.72
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,24.0,N Current (RMS),A,6.0
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.0
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.4
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.71
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.81
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.25
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,37.7
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.2
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.39
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.45
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.87
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,47.8
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.0
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.9
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.3
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.59
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.2
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.39
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.73
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.3
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,32.5
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.4
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.61
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
110233,North St. Downend Id,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.82
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.35
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.48
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,24.0,N Current (RMS),A,6.3
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.0
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.2
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.81
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.58
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.66
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.7
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.8
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.16
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.41
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.5
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,58.7
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.0
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.7
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.7
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.04
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.34
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.78
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.36
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.1
