Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.32
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.8
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.0
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,32.4
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
110233,North St. Downend Id,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.77
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.4
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.03
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,24.0,N Current (RMS),A,5.3
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.1
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.35
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.99
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.22
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,33.8
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.5
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.69
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.36
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.2
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.0
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.2
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.72
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.65
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.01
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.22
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,32.2
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.31
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.47
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
110233,North St. Downend Id,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.08
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.91
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,24.0,N Current (RMS),A,10.7
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.74
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.25
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.23
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.6
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.39
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.13
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.11
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.73
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.74
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,43.3
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.8
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.9
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.7
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.63
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.0
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.89
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.02
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.26
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,32.1
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.46
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.13
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
110233,North St. Downend Id,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.8
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.14
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.95
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.2
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.2
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.52
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.15
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.23
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.69
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.58
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.27
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.0
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,43.0
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.1
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.3
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.3
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.25
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.84
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.31
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.04
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.83
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,31.9
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.92
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.33
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
110233,North St. Downend Id,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.24
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.4
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.0
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.5
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.01
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.45
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.45
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.6
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.49
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.1
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.66
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.39
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,49.8
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.5
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.2
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.8
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.03
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.55
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.54
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.08
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.35
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.6
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,31.7
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.59
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.73
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,129.2
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
110233,North St. Downend Id,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.01
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.2
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,24.0,N Current (RMS),A,6.7
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.1
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.26
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.74
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.54
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.7
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.45
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.39
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.5
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.89
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,69.1
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.5
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.2
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.9
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.22
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.72
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.08
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.8
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.61
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,31.5
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.32
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
110233,North St. Downend Id,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.77
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.45
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.26
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,24.0,N Current (RMS),A,5.2
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.7
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.5
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.99
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.06
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.36
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.9
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.15
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.18
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.08
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.51
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.8
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.0
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.8
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.88
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.85
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.94
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.22
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.9
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.9
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,31.4
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.98
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
110233,North St. Downend Id,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.74
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.55
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.8
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.1
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.1
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.17
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.05
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.5
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.0
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.04
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.55
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.56
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.5
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,43.5
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.2
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.4
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.7
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.29
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.68
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.06
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.5
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.82
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,31.2
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.94
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.44
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
110233,North St. Downend Id,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.86
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.25
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.49
