Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.3
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.1
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.31
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.2
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.51
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.4
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.48
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.64
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.05
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,48.0
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.5
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.8
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.2
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.74
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.74
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.43
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.84
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,31.1
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.39
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.63
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
110233,North St. Downend Id,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.09
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.7
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.14
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,24.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.7
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.36
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.01
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.61
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.1
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.0
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.81
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.76
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.21
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,50.2
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.3
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.1
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.9
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.31
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.1
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.9
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,30.9
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.38
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.34
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.96
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
110233,North St. Downend Id,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.59
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.22
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.11
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,24.0,N Current (RMS),A,18.7
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.99
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.64
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.56
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.1
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.1
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.99
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.77
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.93
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,47.4
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.3
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.0
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.9
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.24
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.95
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.58
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.53
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,30.8
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.63
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.09
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
110233,North St. Downend Id,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.18
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.95
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.23
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,24.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.9
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.86
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.75
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.53
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.5
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.8
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.05
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.59
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.94
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.27
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,52.4
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.8
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.9
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.1
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.44
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.0
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,57.2
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.4
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.86
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.08
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,30.6
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.29
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.3
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.11
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
110233,North St. Downend Id,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.82
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.94
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.98
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.77
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.35
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.2
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.01
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.96
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.4
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.22
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,55.3
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.9
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.6
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.6
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.87
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.56
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,66.2
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.1
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.95
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.02
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,30.4
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.48
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.17
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
110233,North St. Downend Id,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.62
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.58
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.95
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,24.0,N Current (RMS),A,15.9
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.19
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.08
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.94
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.9
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.17
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.52
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.46
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.44
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,59.8
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.2
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.8
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.6
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.57
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.4
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.6
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.16
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.03
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,30.2
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.76
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
110233,North St. Downend Id,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.1
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.18
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.98
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,24.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.71
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.58
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.71
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.3
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.03
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.67
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.9
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,47.6
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.8
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.3
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.4
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.9
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.4
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.58
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.32
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,30.1
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.99
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.75
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
110233,North St. Downend Id,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.63
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,24.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,36.5
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.39
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.0
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.28
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.0
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.9
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.5
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.86
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.25
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.41
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,46.0
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.1
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.8
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.7
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.5
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.5
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
