Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.92
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.4
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.9
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,29.9
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.21
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.61
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
110233,North St. Downend Id,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.55
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.51
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.25
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,24.0,N Current (RMS),A,37.0
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,40.4
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.77
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.87
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.14
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.82
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.74
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.05
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,44.0
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.8
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.0
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.3
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.41
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.94
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.1
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.54
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,29.8
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.03
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.93
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
110233,North St. Downend Id,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.29
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.92
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,24.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.1
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.08
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.64
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.7
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.3
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.37
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.96
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.4
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,69.2
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.5
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.0
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.6
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.31
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.11
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.6
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.63
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,29.6
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.98
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.76
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,139.5
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
110233,North St. Downend Id,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.8
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.37
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.06
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,24.0,N Current (RMS),A,18.3
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.7
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.9
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.35
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,52.7
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.9
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.0
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.35
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.49
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.41
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,50.8
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.9
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.0
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.0
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.09
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.82
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.4
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.54
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.77
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,29.5
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.16
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.41
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
110233,North St. Downend Id,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.15
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.24
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,24.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.26
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.66
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.63
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,51.8
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.1
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.0
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.31
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.58
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.44
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,44.9
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.3
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.4
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.9
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.17
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.21
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.0
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.2
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.34
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.65
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,29.3
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.57
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.04
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.72
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
110233,North St. Downend Id,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.66
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.51
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.97
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,24.0,N Current (RMS),A,16.0
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.9
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.84
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.16
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.3
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.0
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.59
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.83
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,56.9
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.7
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.4
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.5
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.46
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.42
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.63
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.9
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.55
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.5
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,29.0
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.85
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.19
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.15
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,140.2
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
110233,North St. Downend Id,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.74
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.03
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.47
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,24.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.8
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.05
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.81
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.7
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.59
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.89
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.92
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,79.0
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.4
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.1
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,117.7
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.71
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.03
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.7
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.16
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.58
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,28.8
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.63
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,65.7
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,174.0
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
110233,North St. Downend Id,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.53
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.3
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.16
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,24.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.9
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.0
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.0
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.88
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.11
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.1
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.15
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.0
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.1
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,76.9
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.2
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.6
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.7
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.67
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.38
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.2
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.29
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.72
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,28.6
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.88
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.06
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.47
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,158.1
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
110233,North St. Downend Id,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.32
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.35
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.44
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,24.0,N Current (RMS),A,18.5
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.3
