Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.4
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.37
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.73
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.19
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,42.8
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.7
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.28
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.88
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.46
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,81.1
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.8
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.1
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,111.5
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.81
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.95
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.5
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.6
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.1
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,28.4
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.03
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,62.64
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,169.7
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
110233,North St. Downend Id,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.01
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.63
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.55
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.8
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.2
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.23
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.96
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.7
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.25
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.19
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.62
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,71.9
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.3
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.3
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.5
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.71
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.43
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,53.5
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.3
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.02
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.63
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.31
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.1
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,28.2
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.22
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.88
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,151.2
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
110233,North St. Downend Id,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.46
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.13
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.6
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.0
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.0
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.4
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.82
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,47.8
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.6
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.79
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.1
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.5
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,64.3
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.4
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.2
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.2
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.82
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.42
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.7
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.9
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.48
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.43
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.4
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,28.1
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.95
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.28
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,157.9
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
110233,North St. Downend Id,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.65
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.46
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.94
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,24.0,N Current (RMS),A,16.6
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.3
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.4
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,43.6
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.6
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.38
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.06
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.07
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,65.2
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.3
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.0
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.5
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.99
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.01
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.3
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.1
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.23
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.15
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.36
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,27.9
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.56
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.77
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,143.2
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
110233,North St. Downend Id,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.47
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.07
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.21
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,24.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.9
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.24
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.52
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.36
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,40.5
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.2
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.9
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.65
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.49
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,59.5
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.5
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.9
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.9
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.28
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.69
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.41
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.2
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.6
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.18
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.35
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.0
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,27.7
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.91
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.82
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,145.7
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
110233,North St. Downend Id,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.32
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.64
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,24.0,N Current (RMS),A,19.9
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.4
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.27
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.89
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,57.6
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,59.3
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.94
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.25
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.6
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,63.0
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.6
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.9
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.0
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.23
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.7
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.0
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.34
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.39
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,27.5
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.1
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.22
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,152.8
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
110233,North St. Downend Id,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.1
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.41
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.92
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,24.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,30.3
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.61
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.93
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,38.8
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.2
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.77
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.23
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.85
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,63.1
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.2
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.0
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.7
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.09
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.68
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.6
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.1
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,27.3
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.52
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.48
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
110233,North St. Downend Id,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.07
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.93
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.09
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,24.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.64
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.32
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.41
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,40.9
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.7
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.64
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.86
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.04
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,78.3
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.9
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.4
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,117.5
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.45
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.79
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
