Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.62
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.8
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.4
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,27.1
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.1
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.14
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,156.7
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
110233,North St. Downend Id,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.52
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.77
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,24.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.5
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.2
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.54
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.52
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.34
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,46.1
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.7
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.24
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.07
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.53
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,73.5
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.5
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.5
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,111.7
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.28
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.18
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.7
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.68
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.9
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.86
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,26.9
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.25
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.4
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.21
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,144.0
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
110233,North St. Downend Id,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.87
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.38
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.88
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,24.0,N Current (RMS),A,14.5
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.4
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.01
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.88
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.84
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.7
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.88
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.98
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.43
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,66.1
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.3
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,84.0
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,119.2
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.54
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.12
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.1
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.65
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.21
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,26.8
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.69
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.55
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.47
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
110233,North St. Downend Id,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.08
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.17
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,24.0,N Current (RMS),A,10.2
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.3
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.06
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.48
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.39
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,47.9
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.0
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.8
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.23
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.8
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.53
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.31
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,75.6
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.9
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.5
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.4
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.09
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.22
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.17
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.63
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.28
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,26.6
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.06
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.32
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,161.9
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
110233,North St. Downend Id,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.08
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.16
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,24.0,N Current (RMS),A,5.5
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.3
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.25
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.65
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.02
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,55.9
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.2
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.3
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.98
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.42
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.07
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.78
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,70.6
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.8
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.2
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.2
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.16
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.39
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.99
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.17
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.45
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.5
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,26.4
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.05
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.4
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,159.6
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
110233,North St. Downend Id,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.71
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.95
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.6
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.0
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.1
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.27
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.55
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.75
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.7
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.26
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.34
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.2
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,77.1
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.6
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,93.2
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.4
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.66
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.37
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.68
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.33
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.1
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.56
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.98
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,26.2
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.32
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.2
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
110233,North St. Downend Id,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.02
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.1
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.74
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,24.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.5
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.24
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.22
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,49.6
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.1
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.52
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.42
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.42
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,61.1
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.1
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,92.1
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.3
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.93
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.6
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.48
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.11
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.1
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,26.1
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.9
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.39
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.17
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,137.6
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
110233,North St. Downend Id,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.26
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.69
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,24.0,N Current (RMS),A,15.0
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.88
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.51
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.35
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.87
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.57
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,69.4
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.3
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.6
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,112.2
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.43
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.96
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.37
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.0
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.07
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.18
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.3
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,25.9
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.48
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,60.34
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,140.6
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
110233,North St. Downend Id,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.09
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.09
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,24.0,N Current (RMS),A,15.3
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
