Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.28
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.98
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.74
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,65.5
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,67.9
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.4
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.46
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.63
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,63.2
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.5
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.0
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,108.8
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.86
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.9
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.0
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.06
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,25.7
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.43
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.29
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.43
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,164.1
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
110233,North St. Downend Id,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.92
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.64
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.4
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,24.0,N Current (RMS),A,17.5
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.2
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.13
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.03
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,16.71
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,68.7
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,70.7
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.87
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.41
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.09
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,66.2
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.1
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.9
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,110.2
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.34
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.08
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.85
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.28
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.92
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,25.5
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.11
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.11
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,64.2
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,157.3
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
110233,North St. Downend Id,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.51
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.16
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.9
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.3
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.94
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.38
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,48.4
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.7
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.77
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.88
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.23
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,72.2
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.1
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,88.1
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,111.1
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.39
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.0
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.99
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,25.4
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.42
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.7
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,58.95
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,153.4
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
110233,North St. Downend Id,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.29
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.68
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.6
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.0
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.78
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.86
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,59.6
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,58.9
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.73
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.16
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.54
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,67.4
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,73.2
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.2
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,112.3
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.82
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.7
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.63
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.41
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.0
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,25.3
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.26
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,64.34
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,175.8
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
110233,North St. Downend Id,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.02
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.18
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.8
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.1
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.4
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.55
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.04
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.5
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,48.7
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.1
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.2
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.09
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.7
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,71.9
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.7
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.4
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,121.7
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.89
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.4
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.53
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.5
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.62
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.0
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.4
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,25.2
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.69
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.72
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,67.15
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,161.2
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
110233,North St. Downend Id,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.79
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.15
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,24.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,33.8
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.57
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.66
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.54
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,46.0
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.4
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.8
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.24
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.66
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.74
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,55.6
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,83.6
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.0
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.3
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.76
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.03
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.33
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.5
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.2
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.8
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,60.5
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.1
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,25.2
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.21
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.7
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,67.57
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,169.7
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
110233,North St. Downend Id,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.3
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.64
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.56
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,24.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.1
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.04
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.41
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.49
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.7
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.9
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.16
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.09
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.92
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,51.8
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.4
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.4
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.9
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.99
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.53
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.8
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.28
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.4
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,25.1
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,54.27
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.58
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
110233,North St. Downend Id,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.62
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.85
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,24.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.1
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.2
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.34
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.85
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.32
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.7
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.6
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.12
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.65
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.24
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,45.5
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.5
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.5
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.0
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.44
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.5
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.79
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.01
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.1
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.08
