Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.62
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,25.1
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,53.67
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.97
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.03
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
110233,North St. Downend Id,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.09
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.41
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.47
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,24.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,30.7
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.1
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.49
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.3
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.92
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.4
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.9
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.6
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.79
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.25
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.73
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,47.4
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.1
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,91.0
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.8
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.06
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.92
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.99
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.8
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.27
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.54
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.5
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,25.1
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,54.69
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.19
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.64
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
110233,North St. Downend Id,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.39
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.97
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.25
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.5
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.4
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.41
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.41
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.9
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.12
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.64
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.04
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,45.5
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.9
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.2
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.3
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.45
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.85
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.91
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.5
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.95
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.87
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.78
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,25.1
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.32
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.28
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.4
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
110233,North St. Downend Id,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.48
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.68
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.07
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,24.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.7
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.6
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.66
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.93
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.6
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.98
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.31
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.73
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,55.1
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.0
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.1
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.2
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.83
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.87
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.99
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.52
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.72
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,25.1
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.95
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.19
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
110233,North St. Downend Id,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.64
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.3
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.62
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,24.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.1
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.5
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.91
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.78
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.89
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.9
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.0
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.75
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.63
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.24
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.5
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.6
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.6
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.01
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.89
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.98
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.19
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.91
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,67.0
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.9
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,25.1
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.29
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.86
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.55
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
110233,North St. Downend Id,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.38
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.75
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,24.0,N Current (RMS),A,17.9
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.1
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.04
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.43
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.69
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.52
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.92
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.65
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,51.2
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.0
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.8
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.2
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.57
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.6
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.95
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.76
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.9
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.1
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,25.1
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.77
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.68
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.73
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
110233,North St. Downend Id,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.7
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.08
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.22
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,24.0,N Current (RMS),A,14.3
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.1
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.4
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.57
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.52
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.5
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.92
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.24
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.45
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,64.8
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.2
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.1
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.5
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.24
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.23
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.3
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.93
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.25
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.06
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.4
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,25.1
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.36
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.72
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,56.48
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
110233,North St. Downend Id,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.04
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.28
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.55
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,24.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.3
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.97
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.59
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.29
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.15
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.28
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,54.8
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.3
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,85.0
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.2
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.08
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.79
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.4
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.53
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,25.2
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.07
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.56
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,52.75
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
110233,North St. Downend Id,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.96
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.51
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.16
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.4
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
