Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.69
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.27
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.01
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.33
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.78
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.71
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,37.5
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.8
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.8
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.1
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.04
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.51
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.0
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.1
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.14
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.23
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.57
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,25.4
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.15
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.8
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.71
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
110233,North St. Downend Id,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.26
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.05
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.56
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,24.0,N Current (RMS),A,18.3
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.2
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.56
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.39
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.91
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.1
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.8
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.91
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.76
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.69
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,40.6
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.7
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.4
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.6
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.99
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.89
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.84
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.37
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.61
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.61
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,25.4
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.09
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.7
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.61
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
110233,North St. Downend Id,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.29
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.74
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,24.0,N Current (RMS),A,11.8
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.5
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.24
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.38
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.97
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.9
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.47
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.15
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.4
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,49.0
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.1
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.7
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.9
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.47
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.14
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,25.5
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.01
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.53
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
110233,North St. Downend Id,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.89
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.86
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.69
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,24.0,N Current (RMS),A,16.1
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.7
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.44
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.08
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.74
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.7
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.87
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.53
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.86
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.0
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.6
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.6
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.93
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.56
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,25.6
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.72
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.32
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.98
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
110233,North St. Downend Id,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.42
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.64
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.68
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,24.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,33.1
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.9
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.44
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.96
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.91
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.3
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.02
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.41
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.81
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,41.5
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.7
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.9
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.7
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.15
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.0
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.21
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,25.8
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.78
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.26
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
110233,North St. Downend Id,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.51
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.5
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.09
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,24.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,30.1
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.72
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.3
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.2
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.45
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.44
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.69
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.0
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.2
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.8
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.2
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,25.8
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.79
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,42.96
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
110233,North St. Downend Id,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.39
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.26
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,24.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,30.8
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.74
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.25
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.52
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.43
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.2
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,42.2
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.3
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.5
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.44
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.47
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.96
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,25.8
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.1
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.08
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
110233,North St. Downend Id,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.11
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.25
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.05
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,24.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,39.7
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.1
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.7
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.69
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.46
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.15
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.7
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.28
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.42
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.35
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,43.8
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.3
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.4
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.91
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.99
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.05
