Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,25.9
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.11
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
110233,North St. Downend Id,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.94
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.02
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.51
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,24.0,N Current (RMS),A,11.4
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.7
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.72
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.3
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.0
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.4
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.89
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.05
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,44.8
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.1
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.3
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.4
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.2
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.77
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.37
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,26.0
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.02
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.79
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
110233,North St. Downend Id,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.32
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.11
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.94
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,24.0,N Current (RMS),A,15.6
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.7
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.77
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.51
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.79
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.22
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.91
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.76
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.81
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,49.3
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.4
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.3
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.6
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.2
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,26.0
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.58
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
110233,North St. Downend Id,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.68
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.0
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.07
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,24.0,N Current (RMS),A,15.2
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.1
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.29
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.7
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.3
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.04
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.81
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.26
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.75
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.22
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,38.3
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.9
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.4
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.93
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,26.1
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.18
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
110233,North St. Downend Id,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.53
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.72
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.84
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,24.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.6
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.75
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.73
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.03
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.13
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.99
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.03
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.7
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.9
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.5
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,26.2
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.27
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.05
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
110233,North St. Downend Id,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.19
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.67
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.4
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.0
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.85
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.64
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.89
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.11
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.59
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.09
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.69
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.55
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.9
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.7
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.52
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,26.3
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
110233,North St. Downend Id,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.8
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,24.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.4
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.18
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.13
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.3
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.1
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.61
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.66
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.43
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.21
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,34.3
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.2
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.3
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.9
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.91
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.94
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,26.4
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
110233,North St. Downend Id,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.07
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.98
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.92
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,24.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.0
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.15
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.53
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.42
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.54
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.26
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.53
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.13
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,35.3
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.7
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.8
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.25
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,26.4
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.83
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
110233,North St. Downend Id,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.31
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.44
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.05
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,24.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,38.4
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.23
