Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.29
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.9
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.3
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.82
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.78
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.56
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.24
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.9
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.9
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.3
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.14
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,26.5
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.31
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
110233,North St. Downend Id,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.41
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.17
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,24.0,N Current (RMS),A,18.5
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.0
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.0
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.54
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.46
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.19
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.3
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.6
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,29.9
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.6
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.1
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.7
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.28
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.9
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,26.6
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.01
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
110233,North St. Downend Id,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.94
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.28
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.1
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.4
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.29
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.75
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.53
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.58
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.43
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.4
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.7
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.0
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.03
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.27
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,26.7
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.68
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
110233,North St. Downend Id,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.29
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.08
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.92
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,24.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.2
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.14
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.71
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.45
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.67
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.9
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.17
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.65
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,34.3
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.6
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.0
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.9
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.4
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.59
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.0
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,26.8
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.77
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
110233,North St. Downend Id,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.96
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.21
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.15
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,24.0,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.8
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.02
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.64
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.66
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.03
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.72
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.67
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.16
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.4
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.5
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.3
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.33
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.52
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,26.9
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.63
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
110233,North St. Downend Id,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.41
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.71
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.5
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,24.0,N Current (RMS),A,14.3
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.7
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.1
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.19
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.5
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.77
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.65
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.01
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.2
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.3
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.6
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.75
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.95
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,27.0
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.36
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
110233,North St. Downend Id,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.19
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.74
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.91
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,24.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,41.0
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.0
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.09
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.0
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.0
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.8
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.27
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.36
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.69
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.9
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.0
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.0
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.92
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.93
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,27.1
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.98
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
110233,North St. Downend Id,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.49
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.67
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.9
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,24.0,N Current (RMS),A,12.7
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.5
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.6
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.98
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.04
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.0
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.6
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.18
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.48
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.5
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.5
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.9
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.3
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.86
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.4
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
