Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,27.2
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.24
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.34
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
110233,North St. Downend Id,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.71
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.33
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.36
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,24.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.5
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,36.3
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.16
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.53
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.66
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.51
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.28
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.26
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.53
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,33.1
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.1
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.1
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.6
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.0
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,27.3
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.79
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.17
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
110233,North St. Downend Id,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.32
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.16
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.5
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,24.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.0
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.34
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.68
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.57
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.3
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.4
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.39
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.35
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.06
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.58
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.8
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.8
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.89
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,27.4
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.2
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
110233,North St. Downend Id,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.02
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.71
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.82
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,24.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,29.5
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.6
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.89
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.77
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.3
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.1
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.51
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.53
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.23
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.29
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.3
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.9
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.9
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.14
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,27.5
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.88
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
110233,North St. Downend Id,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.77
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.85
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.71
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,24.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.4
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.7
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.72
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.95
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.25
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.1
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.4
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.38
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.28
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.67
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.83
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.0
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.2
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.8
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.15
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.7
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.92
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.56
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,27.6
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.05
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
110233,North St. Downend Id,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.86
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.9
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.28
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,24.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,41.8
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.6
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.7
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.7
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.83
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.9
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.4
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.6
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.12
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.43
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.22
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.58
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.9
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.5
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.9
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.18
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.33
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.43
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,27.7
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.16
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
110233,North St. Downend Id,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.86
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.37
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.76
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,24.0,N Current (RMS),A,15.5
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,27.7
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.7
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.04
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.74
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.48
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.7
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.44
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.02
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.72
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.21
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,33.1
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.2
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.3
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.6
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.74
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,27.8
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.47
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
110233,North St. Downend Id,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.14
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.8
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.94
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,24.0,N Current (RMS),A,12.5
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.3
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.1
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.47
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.86
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.31
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.0
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.2
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.6
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.31
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.43
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.24
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.91
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.01
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.4
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.7
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.17
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.92
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.61
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,27.9
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.96
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.19
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
110233,North St. Downend Id,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.03
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.0
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.07
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.8
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.26
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.2
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.51
