Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.7
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.4
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.67
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.46
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.1
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.37
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,36.8
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.0
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.4
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.0
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.78
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.15
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,28.0
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.87
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.28
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
110233,North St. Downend Id,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.93
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.91
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.29
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,24.0,N Current (RMS),A,17.9
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,26.9
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.9
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.22
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.42
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.89
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.98
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.81
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.1
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.0
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.7
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.94
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.66
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,28.1
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.44
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
110233,North St. Downend Id,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.9
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,13.12
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.69
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,24.0,N Current (RMS),A,35.3
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,55.7
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,30.2
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.29
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.04
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.1
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.76
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.69
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.77
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,47.8
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.1
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.4
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.7
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.35
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.02
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,28.3
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.95
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.07
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.29
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
110233,North St. Downend Id,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.2
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.54
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.07
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,24.0,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,30.2
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,44.5
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.89
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.95
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.0
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.25
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.71
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.79
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.71
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,40.7
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.1
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.5
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.0
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.82
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.7
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.4
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.07
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,28.4
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.32
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.54
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.63
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
110233,North St. Downend Id,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.77
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,13.75
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.98
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,24.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,37.4
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,57.0
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,28.8
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.23
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.03
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.7
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.01
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.37
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.83
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,37.1
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.1
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.3
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.1
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.86
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.67
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,28.5
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.41
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.05
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.5
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
110233,North St. Downend Id,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.98
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,14.72
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.65
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,24.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,61.1
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,28.1
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.0
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.9
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.78
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.1
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.95
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.49
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.59
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.05
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.48
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.4
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.8
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.85
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.92
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,28.6
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.49
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.42
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.31
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
110233,North St. Downend Id,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,10.19
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,15.0
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.11
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,24.0,N Current (RMS),A,47.6
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,43.7
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,63.1
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.0
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.35
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.19
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.43
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.17
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.46
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.1
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.7
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.6
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.95
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,28.7
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.15
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.73
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
110233,North St. Downend Id,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.48
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,14.85
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.28
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,24.0,N Current (RMS),A,50.4
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,35.3
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,61.9
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.8
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.75
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.12
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.96
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.3
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.54
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.73
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.58
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.55
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,29.9
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.6
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.4
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.0
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.8
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.16
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
