Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,28.9
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.19
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.98
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.49
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
110233,North St. Downend Id,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,12.96
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,16.29
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.29
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,24.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,54.8
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,67.7
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,22.7
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.5
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.73
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.42
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.8
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.84
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.26
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.21
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.66
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.4
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.6
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.0
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.5
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.54
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,29.1
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.23
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.94
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.95
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
110233,North St. Downend Id,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.03
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.3
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.31
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,24.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.1
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.3
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.97
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.24
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.68
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.47
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.91
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.12
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,47.0
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.0
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.0
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.8
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.62
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.36
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.9
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,28.9
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.45
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.71
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
110233,North St. Downend Id,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.41
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.35
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.92
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,24.0,N Current (RMS),A,12.0
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.3
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.0
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.16
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.05
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.66
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.8
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.58
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.8
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.98
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,48.4
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.0
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.0
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.0
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.58
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.78
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.55
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.8
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,29.0
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.52
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.43
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
110233,North St. Downend Id,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.8
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.49
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.53
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.2
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.9
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.0
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.14
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.7
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.08
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.95
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.0
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.57
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,52.8
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.7
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.8
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.7
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.35
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.99
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.2
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.2
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.22
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.2
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,29.1
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.3
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.73
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.12
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
110233,North St. Downend Id,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.57
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.24
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.1
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.56
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.19
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.89
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.7
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.15
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.88
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.21
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,60.6
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.0
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.7
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.3
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.58
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.67
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.08
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.41
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.86
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,29.3
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,46.26
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.2
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,42.86
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
110233,North St. Downend Id,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.99
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.73
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.14
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,24.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,34.6
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.01
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.09
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.97
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.3
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.77
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.27
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.54
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.7
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,62.6
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.9
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.0
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.4
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.41
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.12
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.81
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,29.3
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.79
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,47.17
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
110233,North St. Downend Id,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.37
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,10.65
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,24.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,44.6
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.03
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.14
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.63
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.1
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.33
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.63
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.9
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,40.6
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.3
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.7
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.2
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.5
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.42
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.94
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.3
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,29.4
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.98
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.16
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
110233,North St. Downend Id,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,12.59
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.47
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,13.54
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,24.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,55.1
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,41.4
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,56.6
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.73
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.43
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.9
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.0
