Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.82
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.55
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.07
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.68
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,34.4
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.2
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.8
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.8
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.05
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.51
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.88
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,29.5
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.8
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.06
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.58
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
110233,North St. Downend Id,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,19.16
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.34
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,12.66
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,24.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,81.0
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,35.4
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,52.8
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.01
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.15
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.33
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.2
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.0
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.77
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.33
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.59
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.48
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.6
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.8
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.9
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.57
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.26
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.38
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.3
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,29.6
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,58.45
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.12
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.4
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
110233,North St. Downend Id,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,22.54
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,14.23
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.51
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,24.0,N Current (RMS),A,56.4
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,94.6
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,59.6
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,37.9
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.22
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.95
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.0
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.3
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.0
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.96
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.13
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.07
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.4
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.9
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.2
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.63
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.37
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.12
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.76
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.8
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,29.6
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,60.46
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.14
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.21
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
110233,North St. Downend Id,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,18.82
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,16.27
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.96
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,24.0,N Current (RMS),A,58.8
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,79.0
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,68.2
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.5
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.48
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.02
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.31
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.0
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.52
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.17
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.46
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.7
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.4
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.1
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.41
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.07
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.78
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.19
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.2
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,29.8
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,56.01
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.99
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.53
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
110233,North St. Downend Id,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,19.6
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,20.15
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.06
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,24.0,N Current (RMS),A,67.4
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,82.0
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,83.9
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.0
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.63
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.94
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.52
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.7
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.82
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.11
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.69
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.72
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.0
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.4
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.1
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.77
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.36
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.28
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.33
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.1
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,29.8
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,57.39
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.63
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.97
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
110233,North St. Downend Id,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,22.95
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,20.82
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.25
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,24.0,N Current (RMS),A,76.6
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,95.6
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,85.8
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.6
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.06
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.5
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.97
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.3
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.5
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.52
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.02
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.61
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,38.9
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.4
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.3
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.4
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.14
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.2
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.91
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.35
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.5
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,29.9
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,66.59
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.55
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.4
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
110233,North St. Downend Id,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.35
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.76
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.99
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,24.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.1
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.1
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.9
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.39
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.07
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.2
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.99
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.9
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.3
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.87
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,42.8
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.0
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.9
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.5
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.43
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.12
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.2
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.04
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.61
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.6
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.5
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,29.9
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.63
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.7
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.65
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
110233,North St. Downend Id,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.23
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.07
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.11
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.6
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.6
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.25
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.17
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.25
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.4
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.45
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.14
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.56
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.74
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.12
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.4
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.2
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.8
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.89
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.47
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.05
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.1
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.98
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.82
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.82
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.92
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.2
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,29.9
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
