Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.75
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.27
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.45
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
110233,North St. Downend Id,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.78
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.95
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.25
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,24.0,N Current (RMS),A,4.8
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.7
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.67
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.05
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.44
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.4
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.8
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.22
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.8
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.16
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.02
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.0
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.9
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.0
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.19
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.31
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.69
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.29
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.69
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.1
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,29.9
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.13
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.71
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
110233,North St. Downend Id,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.73
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.13
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,24.0,N Current (RMS),A,5.3
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.4
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.6
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.81
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.45
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.0
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.3
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.57
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.19
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.32
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.57
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.0
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,39.5
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.4
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.9
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.1
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.45
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.91
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.2
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.46
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.4
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.55
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,30.0
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.56
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.04
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.04
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
110233,North St. Downend Id,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.15
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.35
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,24.0,N Current (RMS),A,6.5
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.3
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.46
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.11
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.12
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.2
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.43
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.53
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.68
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,62.1
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,93.7
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.9
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.9
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.32
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.82
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.61
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.7
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.94
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.09
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.02
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.9
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,30.0
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.3
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.23
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.77
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
110233,North St. Downend Id,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.01
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.85
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.57
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.1
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.7
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.75
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.23
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.6
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.6
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.0
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.06
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.48
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.88
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,50.4
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.2
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.7
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.9
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.13
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.53
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.2
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.05
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.71
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.13
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,30.1
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.99
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.08
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.71
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
110233,North St. Downend Id,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.47
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.2
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.77
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,24.0,N Current (RMS),A,6.7
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.9
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.69
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.34
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.6
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.44
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.91
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.49
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,56.1
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.4
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.8
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.8
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.53
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.26
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.5
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.22
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.22
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,30.2
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.43
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.08
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
110233,North St. Downend Id,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.59
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.05
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.4
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,24.0,N Current (RMS),A,10.8
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.1
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.08
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.34
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.93
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.9
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.6
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.6
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.55
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,64.9
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,84.8
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.9
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.3
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.96
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.22
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.1
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.4
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.51
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.15
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,30.3
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.82
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.38
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.24
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,140.2
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
110233,North St. Downend Id,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.66
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.32
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.8
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.3
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.9
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.74
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.83
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.53
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.7
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.9
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.5
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.25
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.92
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,59.7
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.4
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.3
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.5
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.45
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.5
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.01
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.34
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,30.4
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.57
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.26
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.01
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
110233,North St. Downend Id,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.64
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.31
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.1
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.9
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.3
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.33
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.43
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.88
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.4
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.5
