Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.1
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.26
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.64
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.97
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,61.1
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.0
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.2
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.6
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.51
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.77
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.7
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.6
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.73
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.19
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,30.5
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.27
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.29
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.04
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
110233,North St. Downend Id,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.28
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.5
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.2
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.06
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.85
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.2
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.6
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.88
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.48
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.07
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,59.2
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.8
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.2
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.0
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.55
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.64
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.45
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.5
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.61
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,30.5
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.23
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.45
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.21
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
110233,North St. Downend Id,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.91
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.25
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.1
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.19
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.64
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.69
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.6
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.0
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.6
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.18
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.14
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,51.6
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,97.1
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.8
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.9
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.81
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.73
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.78
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.4
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.29
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.31
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.57
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,30.5
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.82
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.43
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
110233,North St. Downend Id,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.05
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.39
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.32
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,24.0,N Current (RMS),A,10.6
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.1
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.71
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.19
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.77
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.5
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.12
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.38
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.85
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,52.0
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,82.3
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.3
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.4
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.36
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.15
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.1
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.0
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.01
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.66
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.24
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,30.6
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.25
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.77
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.28
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
110233,North St. Downend Id,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.22
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.32
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.3
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.5
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.7
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.85
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.28
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.32
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,34.4
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.1
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.41
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.59
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.39
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,47.1
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.0
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,90.6
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.6
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.68
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.49
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.23
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,62.0
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.1
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.92
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.54
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.39
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,30.6
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.08
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.7
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.65
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
110233,North St. Downend Id,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.08
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.66
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.1
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,24.0,N Current (RMS),A,12.9
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.17
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.56
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.18
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.9
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.6
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.29
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.32
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,53.1
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.0
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.5
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.8
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,22.66
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.7
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.69
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,59.7
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,95.7
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.2
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.69
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.74
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,57.1
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.2
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,30.6
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.71
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.91
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.03
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
110233,North St. Downend Id,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.24
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.28
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.99
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.7
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.7
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.45
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.76
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.0
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.6
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.5
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.8
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.02
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.01
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.39
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,54.0
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,82.0
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.9
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.0
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.57
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.36
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.85
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.3
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.16
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.0
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.11
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.4
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.3
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,30.6
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.44
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.42
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.35
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,145.3
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
110233,North St. Downend Id,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.29
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.33
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.26
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.3
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.1
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.43
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.63
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.42
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,41.1
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.7
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.7
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.89
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.82
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.58
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,53.6
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.3
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.9
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.0
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.29
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.16
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.34
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.4
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.2
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.36
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.94
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.8
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,30.6
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
