Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.27
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.89
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.39
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
110233,North St. Downend Id,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.19
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.8
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.06
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,24.0,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.17
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.03
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.88
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.4
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.1
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.57
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.52
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.71
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,61.5
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,88.6
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.5
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,112.5
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.8
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.04
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.0
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.0
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.7
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.3
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.1
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.03
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,30.7
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.03
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.49
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.67
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
110233,North St. Downend Id,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.19
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.12
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.07
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,24.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.6
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.63
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.55
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.53
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.6
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.3
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.81
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.16
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.49
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,52.6
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,85.0
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.9
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,108.1
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.26
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.03
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.09
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.2
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.04
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.67
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.9
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,30.8
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.94
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.54
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.09
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
110233,North St. Downend Id,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.15
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.23
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.06
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,24.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.3
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.76
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.34
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.03
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,53.0
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,35.7
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.3
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.77
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.66
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.01
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.39
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,53.6
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,84.9
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.3
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.1
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.01
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.91
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.62
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.7
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.55
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.98
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.83
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,30.9
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.12
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.46
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.92
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
110233,North St. Downend Id,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.97
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.25
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.99
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,24.0,N Current (RMS),A,14.3
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.4
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.5
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.93
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.1
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,41.2
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.6
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.13
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.42
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.94
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,71.2
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,99.8
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.2
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,123.0
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.66
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.28
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.8
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.5
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.03
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.36
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.17
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,31.0
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.19
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.8
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.82
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
110233,North St. Downend Id,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.56
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.24
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.82
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.2
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.11
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.28
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.56
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,53.1
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,44.6
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.2
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.46
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.51
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.44
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,56.0
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,96.4
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.7
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.0
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.29
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.67
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.7
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.0
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.2
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.17
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.68
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.35
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.2
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,31.1
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.59
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.38
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.88
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
110233,North St. Downend Id,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.53
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.5
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.71
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.1
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,15.2
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,13.01
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.92
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,66.0
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,55.5
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.5
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.19
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.26
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.72
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,44.8
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,95.5
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.2
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.4
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.5
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.7
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.85
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.3
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.5
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.39
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.5
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.82
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,31.2
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.82
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.96
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.02
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
110233,North St. Downend Id,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.45
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.93
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,24.0,N Current (RMS),A,11.8
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,21.38
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.85
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.12
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,57.6
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,91.6
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.4
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.23
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.22
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.59
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,50.2
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,99.8
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,93.5
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.7
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.13
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.86
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.3
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.8
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.7
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.3
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.79
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.23
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.28
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.8
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,31.3
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.99
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.72
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.21
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
110233,North St. Downend Id,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.22
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.96
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,24.0,N Current (RMS),A,6.7
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.5
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,20.02
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.26
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.35
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,52.8
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,86.0
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.7
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.2
