Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,27.36
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.49
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.63
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,52.8
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,117.1
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.8
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,108.7
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.73
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.73
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.06
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.6
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.2
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.14
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.26
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.39
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.0
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,31.4
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,71.48
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.3
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.39
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,137.2
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
110233,North St. Downend Id,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.18
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.91
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,24.0,N Current (RMS),A,10.1
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,17.37
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.28
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.28
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,75.2
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,35.7
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.2
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.34
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.64
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.52
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,54.5
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,101.3
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.2
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.2
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.15
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.91
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.88
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.3
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.4
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.91
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.92
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.34
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,31.5
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.96
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.67
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.94
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,138.2
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
110233,North St. Downend Id,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.99
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.6
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.6
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.0
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.98
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.96
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.2
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.9
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.8
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.21
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.74
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.07
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,52.3
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,88.2
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.6
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.6
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.03
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.43
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.49
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.66
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.93
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.51
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.4
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,31.7
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.87
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.68
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.89
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,142.4
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
110233,North St. Downend Id,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.78
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.71
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.23
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.5
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.7
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.22
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.84
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.62
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.4
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.4
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.1
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.61
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,23.76
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.33
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,52.1
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,85.9
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,101.7
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.9
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.74
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.94
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.6
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.07
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.29
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.49
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.1
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,31.8
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.41
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.73
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.61
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,130.7
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
110233,North St. Downend Id,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.73
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.97
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.0
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,24.0,N Current (RMS),A,10.4
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.5
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.1
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.5
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.91
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.67
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.6
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.0
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.25
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.42
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.33
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,50.6
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,87.7
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.7
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.0
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.4
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.02
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.56
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.91
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.93
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.45
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.7
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,31.8
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.79
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.25
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.01
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
110233,North St. Downend Id,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.14
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.94
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.15
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.0
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.3
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.0
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.91
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.51
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.85
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.1
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.3
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.77
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.4
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,54.2
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.6
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.1
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.8
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.93
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.78
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.38
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.85
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.61
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.22
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,31.7
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.13
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.62
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.01
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
110233,North St. Downend Id,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.46
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.68
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.61
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,24.0,N Current (RMS),A,9.4
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.1
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.3
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.1
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.6
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.86
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.15
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,39.1
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.9
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.34
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.83
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.44
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.94
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,51.0
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.2
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.8
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.5
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.87
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.67
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.8
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.8
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.26
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,31.5
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.57
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.36
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.75
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
110233,North St. Downend Id,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.41
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.91
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.97
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.7
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.0
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.5
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.89
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.79
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.77
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,43.9
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.3
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.9
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.37
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.74
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.66
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,55.8
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.8
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.9
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.8
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.28
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.05
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.37
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.4
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.66
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.75
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.45
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,31.4
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
