Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.6
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.24
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.22
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,136.7
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
110233,North St. Downend Id,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.99
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.17
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,24.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.34
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.39
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.23
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.1
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.08
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.13
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.88
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,71.5
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.1
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.0
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,111.5
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.68
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.05
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.89
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.52
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.05
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.53
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,31.3
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.61
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.79
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.76
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
110233,North St. Downend Id,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.37
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.69
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.69
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,24.0,N Current (RMS),A,11.0
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.1
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.1
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.49
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.49
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.57
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.3
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.8
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.3
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.24
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.93
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.16
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,71.1
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.3
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.1
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.8
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.38
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.12
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.6
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.19
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.69
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.26
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,31.1
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.67
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.13
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.8
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
110233,North St. Downend Id,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.63
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.16
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.19
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.2
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.8
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.66
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.42
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.5
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.2
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.55
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.1
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.08
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,62.8
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.9
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.3
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.0
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.43
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.83
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.21
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.39
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.14
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.65
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,30.9
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.66
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.14
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.54
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
110233,North St. Downend Id,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.85
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.8
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.6
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.5
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.7
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.25
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.17
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.49
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.9
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.1
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.88
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.24
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.76
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.6
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.8
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.6
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.53
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.3
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.48
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.3
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.6
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.43
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.75
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.21
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,30.8
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.96
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.07
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.73
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
110233,North St. Downend Id,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.32
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.7
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,24.0,N Current (RMS),A,14.2
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.2
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.5
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.88
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,42.1
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.9
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.6
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.73
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.22
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.97
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,52.2
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.7
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.8
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.5
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.02
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.84
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.6
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.63
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.63
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.22
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.4
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,30.6
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.21
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.86
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.62
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
110233,North St. Downend Id,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.65
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.86
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.03
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,24.0,N Current (RMS),A,10.2
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.7
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.2
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.58
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.02
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.06
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.1
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.06
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.46
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.79
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,50.5
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.8
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.9
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.1
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.8
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.65
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.94
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.1
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.21
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.0
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.82
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.42
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,30.5
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.09
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.81
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.24
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
110233,North St. Downend Id,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.25
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.86
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,24.0,N Current (RMS),A,9.3
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.9
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.5
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.79
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.12
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.27
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.4
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.82
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.3
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.78
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,65.4
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.8
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.6
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.8
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.37
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.56
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.3
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,1.29
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.27
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.44
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.88
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.06
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,30.3
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.68
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.5
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.54
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,145.9
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
110233,North St. Downend Id,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.74
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.9
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.03
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,24.0,N Current (RMS),A,12.0
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.2
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.38
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.49
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.68
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,40.0
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.2
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.48
