Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.0
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.71
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.82
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,51.4
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.9
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.7
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.7
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.15
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.07
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.7
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.31
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.25
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.09
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,30.2
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.59
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.84
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.69
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
110233,North St. Downend Id,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.85
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.44
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,24.0,N Current (RMS),A,6.7
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.3
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.7
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.05
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.26
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.16
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,38.3
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.5
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.55
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.85
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.49
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,46.5
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.4
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.1
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.7
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.95
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.93
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.2
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.7
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.47
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.22
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,30.0
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.11
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.63
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.25
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
110233,North St. Downend Id,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.7
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.08
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.6
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,24.0,N Current (RMS),A,5.6
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.4
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.9
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.99
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.82
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.06
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.5
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.0
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.13
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.85
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.56
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,43.8
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.8
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.6
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.7
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.91
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.6
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.5
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.85
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.32
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,29.9
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.58
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.14
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
110233,North St. Downend Id,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.32
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.43
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,24.0,N Current (RMS),A,7.7
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.0
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.9
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.37
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.92
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.94
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.1
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.35
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.19
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.29
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,42.1
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.9
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.8
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.8
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.98
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.03
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.88
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.0
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.92
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.76
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.18
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,29.6
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.78
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.74
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
110233,North St. Downend Id,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.78
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.36
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.0
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.4
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.7
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.97
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.12
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.99
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,51.9
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.0
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.1
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.87
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.92
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,48.8
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.6
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.2
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.5
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.41
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.63
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.42
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.7
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.7
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.62
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.46
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,29.4
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.89
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.45
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.79
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,142.5
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
110233,North St. Downend Id,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.57
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.1
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.3
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.93
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.89
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,49.6
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.8
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.18
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.84
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.03
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.26
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,58.5
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.2
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.3
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.0
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.4
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.73
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.82
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.5
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.95
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.24
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,29.3
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.68
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.34
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,59.31
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,160.0
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
110233,North St. Downend Id,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.91
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.14
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,24.0,N Current (RMS),A,12.7
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.43
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.94
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.6
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.12
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.05
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.62
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.18
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.4
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,43.1
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.9
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.9
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.2
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.49
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.23
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.97
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.46
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.06
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,29.3
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.9
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.52
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
110233,North St. Downend Id,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.58
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.09
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.29
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,24.0,N Current (RMS),A,13.7
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.3
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.89
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.07
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.9
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.15
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.48
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.53
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,44.6
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.7
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.0
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.3
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.14
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.6
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.99
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,29.2
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
