Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.79
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.27
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
110233,North St. Downend Id,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.34
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.27
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.7
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.7
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.4
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.38
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.04
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.5
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.95
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.7
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.22
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.79
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,46.2
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.6
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.6
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.0
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.99
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.77
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.32
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.7
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.67
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,29.1
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.87
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.78
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.35
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
110233,North St. Downend Id,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.99
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.97
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,24.0,N Current (RMS),A,13.5
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.26
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.64
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.65
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.3
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.1
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.27
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.84
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.0
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,51.5
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.7
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.0
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.4
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.74
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.77
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.86
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.06
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.9
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.54
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.14
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,29.0
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.77
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.89
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.82
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
110233,North St. Downend Id,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.02
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.97
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,24.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.78
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.46
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.1
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.35
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.79
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.39
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.88
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,46.8
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.6
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.3
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.6
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.5
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.47
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.14
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.61
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.18
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.78
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,28.9
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.76
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.57
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
110233,North St. Downend Id,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.66
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.57
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.16
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,24.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.6
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.35
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.55
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.2
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.61
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.24
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.39
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.24
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,47.8
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.0
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.2
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.2
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.31
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.78
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.28
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.4
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.58
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.09
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,28.8
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.95
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.81
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
110233,North St. Downend Id,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.98
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.14
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,24.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.7
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.56
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.54
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.32
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.9
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.07
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.39
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.38
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,66.8
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.3
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.1
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.6
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.94
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.56
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.72
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.06
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,28.7
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.11
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.13
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.27
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
110233,North St. Downend Id,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.3
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.08
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.4
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,24.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.5
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.58
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.09
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.1
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.3
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.95
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.48
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.82
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,62.2
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.2
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.5
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.2
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.22
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.94
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.46
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.66
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,28.6
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.15
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
110233,North St. Downend Id,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.43
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.67
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.03
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.0
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.56
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.26
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.21
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.0
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.11
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.97
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.34
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.69
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,48.0
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.8
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.7
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.3
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.17
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.38
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.09
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.04
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.99
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.7
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,28.4
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.22
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.02
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.3
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
110233,North St. Downend Id,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.78
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.13
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.76
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,24.0,N Current (RMS),A,6.5
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.9
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.98
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.16
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.37
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
