Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.82
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.99
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.27
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,54.7
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.8
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.7
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.8
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.43
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.48
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.82
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.1
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.96
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.7
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,28.1
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.18
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,139.8
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
110233,North St. Downend Id,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.64
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.24
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.83
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,24.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.67
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.15
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.12
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.9
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.7
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.82
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.7
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.86
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.69
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,45.4
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.8
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.2
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.9
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.68
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.8
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.34
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.13
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.1
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,27.9
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.52
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.02
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
110233,North St. Downend Id,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.81
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.31
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.28
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,24.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.3
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.94
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.29
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.99
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.6
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.6
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.58
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.69
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.09
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,44.2
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.1
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.7
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.2
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.05
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.9
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.99
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.96
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,27.7
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.96
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.73
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.21
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
110233,North St. Downend Id,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.81
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.0
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.34
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,24.0,N Current (RMS),A,14.3
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.25
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.21
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.54
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.6
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.8
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.78
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.19
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,47.6
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.3
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.2
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.5
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.94
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.17
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.5
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.8
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.21
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.29
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,27.6
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.61
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.24
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.53
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
110233,North St. Downend Id,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.31
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.41
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.34
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,24.0,N Current (RMS),A,16.9
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.9
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.98
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.39
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.25
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.3
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.7
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.0
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.98
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.03
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.29
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,53.0
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.9
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.8
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.5
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.58
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.33
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.38
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.38
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,27.5
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.09
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.41
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.59
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
110233,North St. Downend Id,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.22
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.89
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.4
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,24.0,N Current (RMS),A,13.9
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.3
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.4
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.81
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.42
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.58
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.0
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.7
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.45
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.63
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,51.8
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.4
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.3
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.9
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.96
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.96
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.4
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.02
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.66
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.7
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,27.4
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.1
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.51
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.23
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
110233,North St. Downend Id,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.11
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.74
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.27
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,24.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.6
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.5
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.85
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.4
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.6
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.14
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.07
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.0
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,57.1
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.6
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.6
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.5
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.05
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.41
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.1
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.1
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.98
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.16
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.1
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,27.3
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.89
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.86
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.64
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
110233,North St. Downend Id,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.13
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.95
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.53
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,24.0,N Current (RMS),A,19.5
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.5
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.62
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.99
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.79
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.1
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.4
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.59
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.66
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.51
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,56.1
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.6
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.0
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.5
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.1
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.49
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.1
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.99
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.71
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.05
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,27.2
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
