Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.43
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.88
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.38
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
110233,North St. Downend Id,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.2
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.05
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.28
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,24.0,N Current (RMS),A,18.3
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.9
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.37
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.93
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.28
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.2
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.0
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.73
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.16
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.47
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,47.4
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.0
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.1
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.9
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.56
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.52
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.75
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.17
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.49
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.0
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,27.1
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.61
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.15
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.04
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
110233,North St. Downend Id,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.15
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.29
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.87
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,24.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.5
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.43
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.82
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.37
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,48.0
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.1
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.1
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.69
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.97
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.41
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,49.4
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.7
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.3
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.3
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.65
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.64
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.28
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.07
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.7
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.05
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.5
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,27.1
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.42
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
110233,North St. Downend Id,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.15
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.54
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.25
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,24.0,N Current (RMS),A,17.4
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,23.9
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.3
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.8
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.13
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.64
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,44.2
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.5
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.9
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.01
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.32
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.15
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,46.2
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,98.3
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.4
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.4
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.19
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.38
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.7
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.34
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.82
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.04
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.1
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,27.1
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.5
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.76
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,61.46
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
110233,North St. Downend Id,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.43
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.5
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.88
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,24.0,N Current (RMS),A,13.7
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,23.7
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.4
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.12
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.9
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.1
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.8
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.51
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.98
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.78
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,42.7
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.1
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,81.3
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.8
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.53
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.07
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.8
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.05
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.25
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.74
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.7
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,27.0
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.65
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.36
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,63.37
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,131.6
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
110233,North St. Downend Id,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.18
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.62
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.05
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,24.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,28.5
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.57
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.47
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.85
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.6
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.02
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.86
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.72
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,54.0
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.9
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.1
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.6
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.85
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.87
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.13
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.66
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.2
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,26.9
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.32
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.04
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.15
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
110233,North St. Downend Id,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.12
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.51
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.95
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,24.0,N Current (RMS),A,15.9
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.48
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.27
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.2
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.5
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.0
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.52
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.03
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.57
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.2
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.8
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.8
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.82
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.43
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.0
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.1
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.23
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.93
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.8
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,26.8
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.75
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.36
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.09
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
110233,North St. Downend Id,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.07
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.57
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.02
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,24.0,N Current (RMS),A,10.2
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.0
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.05
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.84
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,36.8
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.7
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.27
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.05
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.25
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,54.7
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.5
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.6
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.5
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.08
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.8
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.77
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.66
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.07
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.5
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,26.7
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.19
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.45
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.18
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
110233,North St. Downend Id,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.37
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.29
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.0
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,24.0,N Current (RMS),A,12.6
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.11
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.81
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.29
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.2
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.4
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.6
