Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.2
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.57
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.06
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,56.8
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.6
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.6
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,111.9
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.2
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.5
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.7
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.58
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.49
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.74
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.3
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,26.6
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,54.47
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.76
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.59
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
110233,North St. Downend Id,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.76
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.91
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,24.0,N Current (RMS),A,10.6
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.18
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.62
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.99
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,37.6
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.9
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.2
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.01
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.2
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.62
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,55.1
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.3
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.0
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.0
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.44
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.86
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.6
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.29
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.59
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,26.6
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.02
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.94
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.98
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
110233,North St. Downend Id,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.52
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.32
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.91
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.4
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.3
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.22
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.02
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.73
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,41.5
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.3
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.4
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.48
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.57
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.82
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,58.1
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.3
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.3
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.4
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.18
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.9
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.42
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.66
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.61
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,26.5
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.82
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.81
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.77
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
110233,North St. Downend Id,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.93
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.29
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.08
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,24.0,N Current (RMS),A,9.7
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.92
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.4
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.65
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,40.5
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.6
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.7
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.03
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.63
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.65
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,53.2
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.9
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.8
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.4
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.18
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.13
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,57.0
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.1
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.33
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.31
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,26.5
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,56.79
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.39
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,57.81
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
110233,North St. Downend Id,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.79
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.99
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.5
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.65
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.47
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.63
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,40.6
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.3
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.0
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.61
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.72
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.61
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,65.8
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.4
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.3
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,112.1
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.9
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.34
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.0
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.8
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.06
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.86
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,26.5
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.7
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.73
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.43
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,136.4
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
110233,North St. Downend Id,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.5
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.37
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.85
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,24.0,N Current (RMS),A,12.9
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.65
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.01
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.08
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,39.6
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.2
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.0
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.48
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.09
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.66
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,49.4
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.1
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.3
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.1
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.93
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.21
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.5
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.87
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.1
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.1
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,26.5
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.87
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.55
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.31
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
110233,North St. Downend Id,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.52
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.51
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.96
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,24.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.9
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.48
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.19
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,44.2
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.2
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.3
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.8
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.92
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.81
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.09
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,40.9
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.1
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.0
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.7
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.9
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.83
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.9
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.75
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.56
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.1
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,26.5
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.87
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.63
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
110233,North St. Downend Id,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.07
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.05
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.38
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.47
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.25
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,46.3
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.1
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.79
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.38
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.0
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.83
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,54.2
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.3
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,92.9
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.0
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.21
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.24
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.9
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.4
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.2
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.14
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.65
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.1
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,26.5
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
