Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.24
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.66
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.01
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,137.9
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
110233,North St. Downend Id,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.46
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.71
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,24.0,N Current (RMS),A,18.7
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.9
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.4
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.48
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.53
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,47.5
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.1
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.6
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.85
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.07
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.49
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,41.7
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,73.7
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.0
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.2
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.54
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.3
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.61
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.8
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.06
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.89
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.15
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.0
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,26.5
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.3
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.38
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.48
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,143.4
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
110233,North St. Downend Id,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.6
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.89
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,24.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.13
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.65
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,57.4
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,63.1
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.71
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.09
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.65
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,41.9
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.1
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,78.6
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.2
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.12
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.28
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.77
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.9
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.38
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.3
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,26.4
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.34
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.66
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,62.85
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,147.5
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
110233,North St. Downend Id,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.0
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.05
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.81
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,24.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.75
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.37
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,43.6
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.0
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.0
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.1
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.15
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,46.2
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.2
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,93.5
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.4
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.31
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.05
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.07
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.2
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.2
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.1
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,26.4
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.12
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.21
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,63.57
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
110233,North St. Downend Id,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.26
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.45
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.2
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,24.0,N Current (RMS),A,13.5
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.7
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.06
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.71
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.51
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.3
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,28.02
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.33
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.08
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,53.9
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,119.5
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.7
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.1
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.99
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.9
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.32
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.0
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.18
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.9
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,26.3
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,55.92
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.3
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,131.7
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
110233,North St. Downend Id,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.53
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.24
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.24
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.1
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.4
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.8
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.03
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.16
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.25
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.7
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.14
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.52
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.92
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,50.4
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.6
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.7
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.4
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.92
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.88
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.5
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.4
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.5
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.86
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.04
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.91
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.8
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,26.3
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.48
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.84
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.81
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
110233,North St. Downend Id,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.35
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.57
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.09
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.2
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.1
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.38
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.2
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.5
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.62
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.42
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.65
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,48.8
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,84.4
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,79.1
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,108.6
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.22
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.22
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.74
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.1
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.32
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.11
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.56
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.9
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,26.4
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.62
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,61.23
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
110233,North St. Downend Id,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.17
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.5
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.06
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.7
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.2
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.46
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.53
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.2
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.23
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,24.74
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.88
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,56.7
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.0
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,105.5
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,124.2
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.73
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.54
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.4
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.01
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.87
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.66
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.4
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,26.4
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.35
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.64
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,64.67
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
110233,North St. Downend Id,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.67
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.16
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.36
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,24.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.9
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.0
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.61
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.61
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.45
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.4
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.1
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.65
