Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.38
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.67
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,39.5
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,88.8
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,82.4
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.4
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.55
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.7
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.3
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.13
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.07
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.9
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,26.3
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,59.78
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.14
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,60.84
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
110233,North St. Downend Id,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.68
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.24
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,24.0,N Current (RMS),A,16.3
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.1
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.8
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.74
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.4
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.4
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.6
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.76
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.25
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.89
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,50.3
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,85.9
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.6
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.0
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.1
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.37
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.93
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.4
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.5
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.57
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.94
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.99
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,26.3
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,57.92
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.01
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,60.46
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
110233,North St. Downend Id,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.27
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.61
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.85
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,24.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.1
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.0
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.44
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.94
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.45
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.6
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.83
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.81
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.83
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,46.8
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.5
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.9
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.9
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.51
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.59
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.38
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.05
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.6
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.1
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.9
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.14
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.13
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,26.3
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.82
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.31
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.32
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
110233,North St. Downend Id,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.32
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.15
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.8
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,24.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.6
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.0
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.11
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.59
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.3
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,40.9
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.9
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.2
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.49
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.02
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.65
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,96.6
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.8
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.9
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.29
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.18
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.31
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.87
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.9
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.06
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.54
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.61
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,26.3
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,53.3
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.14
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.23
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
110233,North St. Downend Id,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.37
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.17
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,24.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,32.1
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,27.4
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.69
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.82
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.59
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.6
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.92
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,27.05
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.34
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,60.3
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.7
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,115.6
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.3
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.31
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.85
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.9
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.74
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.71
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.03
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.0
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,26.3
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.04
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.02
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,65.98
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
110233,North St. Downend Id,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.06
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.02
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.1
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,24.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,39.8
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.68
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.15
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.47
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.34
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.03
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.65
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,44.2
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.5
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.1
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.8
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.64
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.09
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.4
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.77
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.58
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.72
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,26.3
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.49
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,58.03
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
110233,North St. Downend Id,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.93
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.92
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.53
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,24.0,N Current (RMS),A,29.9
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,34.3
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,36.6
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.76
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.63
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.42
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.2
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.52
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.58
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.7
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.3
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.7
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.9
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.92
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.57
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.44
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.37
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.14
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,26.3
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.57
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.26
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.36
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
110233,North St. Downend Id,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.55
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.86
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.5
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,24.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,37.7
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.97
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.7
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.39
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.5
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.2
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.62
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.51
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.57
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,45.9
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.5
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.5
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.7
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.31
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.62
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.6
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.9
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.83
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.51
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.59
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,26.3
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
