Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.29
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.6
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.68
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
110233,North St. Downend Id,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.53
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.9
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.15
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,24.0,N Current (RMS),A,14.3
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,22.7
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.85
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.5
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.37
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.2
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.64
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.9
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.9
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,48.4
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.0
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.9
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.8
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.81
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.36
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.76
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.81
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,26.4
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.2
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.56
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.24
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
110233,North St. Downend Id,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.68
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.15
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.55
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,24.0,N Current (RMS),A,14.9
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.4
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,24.6
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.73
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.35
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.87
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.2
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.18
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.69
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.08
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.36
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,37.9
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.7
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.7
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.7
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.81
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.2
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.3
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,26.4
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.87
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.41
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.09
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
110233,North St. Downend Id,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.65
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.84
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.18
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,24.0,N Current (RMS),A,18.7
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.6
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.18
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.3
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.9
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.7
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.98
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.49
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.38
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.92
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,41.6
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.7
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.9
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.2
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.22
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.51
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.31
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.22
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,26.4
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.43
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.33
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.81
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
110233,North St. Downend Id,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.94
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.72
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.63
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.5
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.5
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.5
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.37
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.5
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.57
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.7
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.4
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.57
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.17
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.12
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.91
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.1
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.3
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.4
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.89
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.58
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.55
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.95
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,26.5
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.91
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.87
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.39
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
110233,North St. Downend Id,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.43
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.11
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.79
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,24.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.35
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.37
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.3
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.92
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.17
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.04
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.73
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,44.2
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.0
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.2
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.03
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.03
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,26.6
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.81
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.63
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
110233,North St. Downend Id,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.87
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.84
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.72
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,24.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.5
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.2
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.0
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.09
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.33
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.5
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.1
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.1
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.78
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.23
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.61
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,40.4
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.9
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.3
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.6
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.32
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.5
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.42
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,26.6
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.09
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.24
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
110233,North St. Downend Id,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.35
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.51
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.7
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.5
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.8
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.22
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.27
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.97
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.65
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.99
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.57
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.3
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.6
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.5
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.59
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.34
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.95
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,26.7
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.87
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.89
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
110233,North St. Downend Id,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.13
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.38
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.28
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,24.0,N Current (RMS),A,17.3
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.5
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.94
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.39
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.02
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.9
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.02
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.57
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.94
