Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.56
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,40.0
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.2
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.5
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.3
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.1
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.65
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.24
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,26.8
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.07
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.11
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
110233,North St. Downend Id,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.43
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.58
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.59
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,24.0,N Current (RMS),A,12.9
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.7
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.0
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.93
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.35
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.21
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.3
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.76
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.96
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.71
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.41
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,44.2
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.8
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.4
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.1
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.91
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,26.9
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.55
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
110233,North St. Downend Id,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.15
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.39
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.18
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,24.0,N Current (RMS),A,16.3
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.4
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.81
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.25
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.18
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.7
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.35
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.68
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.88
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.94
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,50.1
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.4
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.0
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.1
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.6
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.43
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.08
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,27.0
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.77
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
110233,North St. Downend Id,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.09
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.28
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,24.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.1
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.8
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.56
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.19
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.7
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.1
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.43
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.88
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.64
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.51
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,40.1
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.6
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.2
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.0
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.25
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.34
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.48
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,27.0
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.31
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.1
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
110233,North St. Downend Id,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.17
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.02
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.13
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,24.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,35.6
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.1
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.69
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.24
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.95
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.1
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.59
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.6
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.27
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.24
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.2
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.6
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.43
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.89
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,27.0
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.48
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
110233,North St. Downend Id,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.61
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.35
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.99
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,24.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,34.3
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.3
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.52
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.5
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.0
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.4
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.44
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.82
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.1
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.7
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.7
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.43
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,27.1
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
110233,North St. Downend Id,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.19
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.61
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.28
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,24.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,36.8
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.4
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.85
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.57
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.45
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.05
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.29
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.52
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.71
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.7
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.0
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.89
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.61
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.98
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,27.2
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
110233,North St. Downend Id,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.06
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.37
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.41
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,24.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.5
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.1
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.41
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.41
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.3
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.2
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.44
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.39
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.33
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.6
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.6
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.1
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.8
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.43
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,27.3
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
