Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.37
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.96
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
110233,North St. Downend Id,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.64
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.96
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.19
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,24.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.1
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.82
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.51
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.88
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.3
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.3
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.23
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.62
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.75
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.69
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.75
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.8
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.9
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.4
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,27.4
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
110233,North St. Downend Id,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.13
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.08
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.57
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,24.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.4
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.57
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.47
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.9
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.0
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.57
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.95
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.68
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.7
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.9
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.6
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.49
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.07
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,27.4
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.14
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
110233,North St. Downend Id,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.06
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.09
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.09
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,24.0,N Current (RMS),A,14.3
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.9
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.0
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.31
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.0
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.4
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.2
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.79
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.62
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.34
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.03
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.2
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.2
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.95
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.08
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.99
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,27.5
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.19
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
110233,North St. Downend Id,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.42
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.87
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,24.0,N Current (RMS),A,12.3
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.7
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.07
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.02
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.6
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.03
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.55
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.67
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.86
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.6
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.0
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,27.6
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
110233,North St. Downend Id,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.82
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.33
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.93
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,24.0,N Current (RMS),A,11.3
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.7
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.26
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.24
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.87
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.7
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.29
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.92
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.95
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,34.4
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.8
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.0
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.7
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.99
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.27
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,27.7
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.47
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
110233,North St. Downend Id,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.5
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.54
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.48
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.8
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.7
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.3
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.6
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.07
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.64
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.65
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.46
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.4
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.01
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.9
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.9
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.0
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.08
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.46
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,27.8
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.52
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
110233,North St. Downend Id,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.45
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.9
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.45
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,24.0,N Current (RMS),A,11.0
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.5
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.35
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.11
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.14
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.0
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.24
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.1
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.5
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.85
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,27.9
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
110233,North St. Downend Id,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.51
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.34
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.53
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,24.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,40.0
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.41
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.41
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.15
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.1
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.1
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.46
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.26
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.21
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.51
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.2
