Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.0
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.4
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.69
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.86
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,27.9
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.26
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
110233,North St. Downend Id,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.03
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.3
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.3
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,24.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,24.0
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.61
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.44
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.27
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.0
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.4
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.05
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.45
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.56
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.04
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.0
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.3
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.0
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.06
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.37
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,28.0
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.8
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
110233,North St. Downend Id,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.34
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.3
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.77
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,24.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,36.2
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.1
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,34.8
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.22
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.93
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.9
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.68
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.37
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.14
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.0
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.0
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.0
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.3
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.64
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.98
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,28.1
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.32
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.72
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
110233,North St. Downend Id,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.17
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.14
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.44
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,24.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.3
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.34
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.66
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.2
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.92
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.04
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.66
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.7
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.7
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.1
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.23
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.99
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.23
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,28.1
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.81
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
110233,North St. Downend Id,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.84
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.4
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.99
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,24.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.3
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.4
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.64
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.7
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.39
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.7
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.99
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.54
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.24
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.9
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.1
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.2
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.15
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.36
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,28.2
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.85
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
110233,North St. Downend Id,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.0
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.97
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.59
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,24.0,N Current (RMS),A,15.5
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.4
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,23.9
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.28
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.64
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.84
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.6
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.15
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.54
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.89
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.5
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.7
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.51
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.3
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,28.3
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.3
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
110233,North St. Downend Id,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.19
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.28
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.69
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,24.0,N Current (RMS),A,14.7
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.4
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.86
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.04
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.01
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.1
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.6
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.77
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.71
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.99
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.97
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.1
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.1
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.8
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.38
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.86
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,28.4
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.81
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.17
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
110233,North St. Downend Id,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.2
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.35
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.16
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,24.0,N Current (RMS),A,34.3
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,31.2
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,47.6
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.2
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.29
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.79
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.42
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,16.3
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.3
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.97
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.0
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.99
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.7
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,30.3
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.1
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.9
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.8
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.8
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.54
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,28.6
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.97
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.11
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.72
