Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
110233,North St. Downend Id,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.61
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.66
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.9
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,24.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,32.1
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.53
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.7
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.58
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.2
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.44
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.89
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.27
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.1
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.0
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.2
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.17
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.64
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,28.6
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.7
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
110233,North St. Downend Id,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.37
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.75
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.8
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,24.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,35.2
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,36.7
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.6
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.95
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.35
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.89
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.3
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.13
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.92
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.66
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.71
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.1
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.4
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.68
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,28.7
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.61
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.54
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
110233,North St. Downend Id,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.81
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.6
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.39
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,24.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,37.1
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,36.0
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.6
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.6
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.04
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.2
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.7
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.01
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.72
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.02
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.0
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.4
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.54
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,28.8
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.97
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.95
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
110233,North St. Downend Id,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,10.28
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,12.23
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,9.31
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,24.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,43.7
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,51.6
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,39.3
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.15
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.74
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.66
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,15.5
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.2
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.81
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.71
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.12
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.3
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.9
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.8
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.98
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,28.9
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.4
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.36
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.9
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
110233,North St. Downend Id,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.95
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.58
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.77
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.0
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,33.3
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,40.1
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,32.6
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.9
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.81
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.08
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.6
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.9
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.38
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.71
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.49
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.4
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.8
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.6
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.4
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.02
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.61
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,29.1
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.49
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.28
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
110233,North St. Downend Id,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,12.8
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.91
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.09
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,24.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,53.7
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,45.4
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,29.3
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.88
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.46
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.34
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.7
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.6
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.25
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.92
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.12
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.06
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.9
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.1
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.9
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.72
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,29.2
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.1
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
110233,North St. Downend Id,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.67
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,14.87
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.9
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,24.0,N Current (RMS),A,35.8
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,36.4
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,62.3
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,26.0
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.83
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.8
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.7
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.2
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.54
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.96
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.46
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.77
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.3
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.7
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.1
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.95
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,29.3
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
110233,North St. Downend Id,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.91
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,12.63
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.76
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,24.0,N Current (RMS),A,38.1
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,37.2
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,53.7
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.8
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.99
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.86
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.36
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.69
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.61
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.09
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,36.8
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.6
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.8
