Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.61
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.39
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,29.5
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.46
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
110233,North St. Downend Id,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,13.03
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,13.72
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.8
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,24.0,N Current (RMS),A,46.2
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,55.0
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,57.3
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.9
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.23
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.5
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.88
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.3
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.0
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.02
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.66
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.45
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.98
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.33
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.5
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.3
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.4
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.85
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.05
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.39
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.61
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,29.5
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.62
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.32
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.34
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
110233,North St. Downend Id,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,17.16
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,16.18
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.88
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,24.0,N Current (RMS),A,56.5
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,72.1
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,67.7
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.6
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.45
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.57
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.21
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.9
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.7
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.7
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.57
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.75
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.93
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.95
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.1
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.6
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.0
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.64
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.12
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,29.6
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.83
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.74
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.12
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
110233,North St. Downend Id,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.61
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.71
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,24.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.7
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.19
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.41
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.22
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.4
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.35
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,29.8
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.92
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.14
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
110233,North St. Downend Id,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.92
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.42
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.92
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.96
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.2
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.5
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.46
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,29.9
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.57
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.6
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
110233,North St. Downend Id,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.08
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,24.0,N Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.21
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.86
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.99
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.08
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.22
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.37
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.59
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.1
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.96
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.01
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,29.9
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.63
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.57
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
110233,North St. Downend Id,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,24.0,N Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.19
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.18
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.9
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.44
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.35
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.77
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.5
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.31
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,30.0
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.02
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.35
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.92
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
110233,North St. Downend Id,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,24.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.62
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.07
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.61
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.55
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.45
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,30.1
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.57
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.96
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
