Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
110233,North St. Downend Id,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,9.47
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,24.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.98
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.08
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.97
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.89
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.29
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.7
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.13
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,30.3
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.48
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.43
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
110233,North St. Downend Id,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,20.41
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,12.77
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,12.72
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,24.0,N Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,84.9
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.79
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.23
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.41
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.85
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,30.4
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.76
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,46.61
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
110233,North St. Downend Id,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,22.57
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,13.57
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,24.0,N Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,93.5
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.83
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.74
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.38
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.76
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.71
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,30.5
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,51.04
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.39
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.03
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
110233,North St. Downend Id,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,22.8
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,13.74
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.59
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,24.0,N Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,95.0
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.61
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.35
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.44
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.9
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.25
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,30.6
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,55.61
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.32
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.28
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
110233,North St. Downend Id,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,19.45
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,14.5
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,24.0,N Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,81.2
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.38
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.58
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.76
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.5
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.6
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.74
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,30.8
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,49.29
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.04
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.41
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
110233,North St. Downend Id,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,22.52
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,19.56
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,24.0,N Current (RMS),A,73.4
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,93.6
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,81.4
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.72
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.37
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.58
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.1
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.78
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.58
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.83
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.36
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,30.8
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,57.1
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.16
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.55
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
110233,North St. Downend Id,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.95
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,25.59
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,21.11
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,24.0,N Current (RMS),A,84.7
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,106.7
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,87.3
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.15
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.97
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.88
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.36
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.25
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.7
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.1
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.05
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.87
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.57
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,30.9
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.34
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.85
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.52
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
110233,North St. Downend Id,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,24.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.92
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.28
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.32
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.58
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.5
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.6
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
