Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.14
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,31.0
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.71
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.02
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.5
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
110233,North St. Downend Id,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.14
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.12
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.37
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.13
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.7
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.8
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.7
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.6
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.74
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.59
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,31.1
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.15
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.82
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.05
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
110233,North St. Downend Id,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.38
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.21
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.92
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,83.7
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.8
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.93
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.36
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.0
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.3
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,31.2
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.97
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.36
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.73
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
110233,North St. Downend Id,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.87
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.51
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.93
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.57
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,85.5
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.9
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.13
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.05
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.41
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.25
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,31.3
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.2
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.05
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
110233,North St. Downend Id,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.79
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.39
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.04
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.47
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.21
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.68
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,97.4
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.4
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.29
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.57
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.91
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.56
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,31.3
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.56
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.53
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.68
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
110233,North St. Downend Id,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.33
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.49
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.42
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.75
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.57
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.87
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.5
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.8
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.1
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.23
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.77
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.75
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,31.4
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.09
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.54
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.3
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
110233,North St. Downend Id,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.89
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.12
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.33
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.72
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.0
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.5
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.85
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.77
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.43
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,31.5
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.89
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.16
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.23
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,125.2
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
110233,North St. Downend Id,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.25
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.2
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.6
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.55
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.9
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.2
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.84
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.41
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.66
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.3
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,31.5
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.12
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.25
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.54
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
110233,North St. Downend Id,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
