Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.08
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.16
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.71
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.55
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.1
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.93
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.6
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.4
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.15
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.03
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.06
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.29
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.36
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,31.6
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.54
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.6
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.26
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
110233,North St. Downend Id,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.6
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.96
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.23
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.98
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.49
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.75
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.44
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.5
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.6
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.79
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.72
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.07
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.63
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,31.7
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.28
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.85
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.08
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
110233,North St. Downend Id,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.58
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.65
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.91
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.17
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.44
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.1
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.76
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.07
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.5
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.45
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.38
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,31.8
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.26
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.32
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.64
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
110233,North St. Downend Id,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.56
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.07
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.88
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.02
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.77
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.01
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.59
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.6
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.7
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.54
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.82
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.6
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.7
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.38
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.99
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,31.9
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.46
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.86
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.49
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
110233,North St. Downend Id,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.18
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,24.0,N Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.67
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.52
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.56
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.65
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.22
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.29
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.6
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.9
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.6
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.15
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.9
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.6
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.0
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.99
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,31.9
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.3
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.31
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.17
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
110233,North St. Downend Id,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.03
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,24.0,N Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.18
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.94
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.52
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.57
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.64
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.51
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,87.5
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.0
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.6
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.05
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.06
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.63
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.01
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,32.0
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.41
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.06
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.14
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
110233,North St. Downend Id,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.37
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.02
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.14
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,24.2
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.03
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.81
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,102.3
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.9
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.5
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.0
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.79
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.08
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,32.0
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.72
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.99
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.84
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
110233,North St. Downend Id,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,24.0,N Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,13.6
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.89
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.52
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.55
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.12
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,95.6
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,78.4
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.6
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.61
