Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.31
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.47
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.88
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,32.1
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.7
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.25
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.39
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
110233,North St. Downend Id,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.52
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.24
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,24.0,N Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.15
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.45
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.4
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.73
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.04
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,92.5
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.6
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.43
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.4
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.79
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.96
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.1
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,32.1
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.47
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.32
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.09
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,137.4
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
110233,North St. Downend Id,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.28
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.18
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.32
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.39
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.66
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.12
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.74
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.89
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.6
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,91.9
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.3
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.58
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.39
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.41
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.97
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,32.2
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.8
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.45
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.27
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
110233,North St. Downend Id,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.99
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,24.0,N Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.59
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.83
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.48
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.92
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.97
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.43
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.2
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.9
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.4
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.49
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.23
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.88
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.74
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.86
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.26
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.9
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.1
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.9
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,32.3
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.03
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.57
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.04
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
110233,North St. Downend Id,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.0
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.36
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.66
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.87
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.35
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,88.8
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.8
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.8
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.09
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.53
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.8
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.06
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.3
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,32.5
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.72
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.76
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.04
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
110233,North St. Downend Id,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.1
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.42
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.39
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.08
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.89
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.61
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.1
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.8
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.75
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.86
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.8
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.82
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.55
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.82
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.6
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,32.7
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.26
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.73
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.72
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
110233,North St. Downend Id,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.1
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,24.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,14.18
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.33
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.36
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.12
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.46
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,65.5
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.5
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.1
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,111.9
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.44
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.51
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.99
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.65
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.71
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.99
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.3
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,32.9
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.99
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.22
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.54
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
110233,North St. Downend Id,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.99
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,24.0,N Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.1
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.95
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.71
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.69
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.91
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.6
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.7
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.41
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.04
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.01
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.4
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.78
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.16
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.2
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,33.1
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.33
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.94
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.01
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
110233,North St. Downend Id,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
