Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,24.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.53
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.18
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.24
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.72
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.45
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.6
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.14
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.83
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.36
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.95
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.29
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.98
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.16
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.3
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.73
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.78
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.84
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
110233,North St. Downend Id,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,24.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.42
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.55
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.68
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.24
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.74
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.3
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.9
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.93
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.65
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.33
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.99
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.6
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.43
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.0
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.47
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.19
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.85
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
110233,North St. Downend Id,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.17
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,24.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.22
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.96
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.81
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.57
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.99
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,78.6
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.9
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.31
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.66
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.88
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.31
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.61
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.52
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.64
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.32
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.52
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
110233,North St. Downend Id,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.18
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,24.0,N Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.82
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.67
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.75
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.69
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.32
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.53
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.77
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.38
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.87
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.48
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.13
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.54
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.48
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.68
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
110233,North St. Downend Id,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.96
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.46
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.28
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.77
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.38
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.1
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.4
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.6
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.78
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.38
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.54
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.2
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.38
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.28
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.56
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
110233,North St. Downend Id,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,24.0,N Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.25
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.24
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.44
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.37
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.0
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.2
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,111.8
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.77
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.17
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.8
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.27
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.9
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.68
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.96
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.89
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
110233,North St. Downend Id,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.0
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.83
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.92
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.42
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.88
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.65
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.65
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.9
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.6
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.74
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.09
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.24
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,33.2
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.15
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.23
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.4
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,135.9
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
110233,North St. Downend Id,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,24.0,N Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.45
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.74
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.71
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.76
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.13
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,55.9
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.7
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.6
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.42
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.73
