Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.31
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.03
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,33.1
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.91
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.76
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.75
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
110233,North St. Downend Id,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.13
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,24.0,N Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.91
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.82
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.94
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.65
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.39
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.91
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,85.4
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.7
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.75
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.02
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.5
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.0
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.83
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,33.0
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.13
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.38
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.84
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
110233,North St. Downend Id,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.07
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,24.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.91
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.62
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.95
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.56
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.31
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.3
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.4
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.11
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.44
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.8
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.34
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.23
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,32.8
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.94
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.97
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.68
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
110233,North St. Downend Id,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,24.0,N Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.57
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.43
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.77
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.15
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.22
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.51
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.5
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.7
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.9
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.21
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.7
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.93
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.38
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,32.7
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.64
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.01
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.9
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
110233,North St. Downend Id,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.11
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.25
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.75
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.15
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,96.9
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.4
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.33
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.51
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.57
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.46
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.1
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.22
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.29
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.99
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
110233,North St. Downend Id,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.01
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.14
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.53
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.13
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.14
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.6
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.3
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.93
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.55
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.17
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.43
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,32.4
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.04
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.87
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.37
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
110233,North St. Downend Id,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,24.0,N Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.26
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.11
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.25
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.82
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.0
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.08
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.98
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.3
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.73
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.0
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,32.3
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.8
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.64
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.55
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,145.5
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
110233,North St. Downend Id,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,24.0,N Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.9
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.51
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.08
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.81
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.35
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.7
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.25
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.1
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.83
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.1
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,32.1
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.66
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.29
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.9
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
110233,North St. Downend Id,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
