Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.93
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.74
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.03
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.83
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.62
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.82
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.0
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.8
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.68
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.1
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.21
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,32.0
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.8
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.66
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.14
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
110233,North St. Downend Id,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.28
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.29
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.57
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.02
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,58.6
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.4
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.78
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.2
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.52
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,31.8
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.71
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.26
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.45
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
110233,North St. Downend Id,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.99
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.14
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.53
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.83
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.68
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.29
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.4
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.72
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.92
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.71
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,31.6
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.95
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.06
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.13
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
110233,North St. Downend Id,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.82
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.68
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.06
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.64
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.19
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.9
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.63
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.06
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.62
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,31.4
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.18
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.34
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
110233,North St. Downend Id,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.2
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,24.0,N Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.48
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.48
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.23
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.5
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.0
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.55
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.2
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.85
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.58
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.65
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,31.3
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.63
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.41
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
110233,North St. Downend Id,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.39
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.05
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,24.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.41
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.03
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.83
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.9
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.16
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.57
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.68
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,31.1
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.3
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.57
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
110233,North St. Downend Id,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.89
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,24.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.03
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.33
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.38
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.75
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.8
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.61
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.16
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.25
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.47
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,30.9
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.21
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.24
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
110233,North St. Downend Id,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.82
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.5
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.77
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.77
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.31
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.04
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.9
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.14
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.53
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.29
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.79
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.29
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
