Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.16
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.27
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.27
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,30.7
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.51
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.28
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
110233,North St. Downend Id,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.34
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,24.0,N Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.04
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.89
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.64
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.9
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.31
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.2
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.7
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.7
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.1
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.59
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,30.5
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.98
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.25
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
110233,North St. Downend Id,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.85
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.89
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.79
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.53
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.01
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.81
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.85
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.05
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.61
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,30.3
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.43
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.21
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
110233,North St. Downend Id,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.91
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,24.0,N Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.1
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.62
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.56
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.3
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.29
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.95
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,30.2
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.63
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
110233,North St. Downend Id,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.91
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,24.0,N Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.5
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.31
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.62
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.35
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,73.9
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.2
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.27
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.64
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.0
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,30.0
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.9
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.41
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
110233,North St. Downend Id,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.95
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,24.0,N Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.78
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.77
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.72
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.9
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.99
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.67
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.78
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,29.9
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.82
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.57
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.95
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
110233,North St. Downend Id,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.78
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,24.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.3
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.75
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.58
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.91
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,89.6
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,114.5
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.2
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.71
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.3
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.28
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.84
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,29.7
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.56
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,153.1
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
110233,North St. Downend Id,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.16
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,24.0,N Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.69
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.48
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.29
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.45
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,79.1
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.9
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.9
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.28
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.45
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.71
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.38
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,29.6
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.64
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.15
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,153.1
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
110233,North St. Downend Id,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.07
