Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.74
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,24.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.3
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.39
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.62
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.55
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.72
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,65.1
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.1
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.1
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.99
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.51
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.45
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,29.4
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.06
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.88
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
110233,North St. Downend Id,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.01
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.8
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,24.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.79
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.72
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.27
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.0
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.0
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.86
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.85
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,29.3
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.6
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.96
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
110233,North St. Downend Id,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.66
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.34
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,24.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.57
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.64
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.55
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.14
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.9
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.84
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.95
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.36
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.05
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,29.1
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.16
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.76
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.05
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
110233,North St. Downend Id,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.71
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,24.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.06
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.15
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.75
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.24
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,79.5
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.9
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.75
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.43
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.87
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,29.0
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.03
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.6
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
110233,North St. Downend Id,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,24.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.04
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.95
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.29
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.27
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,70.7
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,79.2
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.4
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.28
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.69
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,28.8
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.55
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.76
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.19
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
110233,North St. Downend Id,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.17
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.25
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,24.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.26
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.22
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.1
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.81
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.98
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.29
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.58
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,28.5
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.78
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
110233,North St. Downend Id,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,24.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.89
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.22
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.37
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.08
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.07
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.9
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.08
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.61
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.82
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,28.2
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.53
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.18
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.34
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
110233,North St. Downend Id,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.09
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,24.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.18
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.47
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.99
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.42
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.68
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,59.4
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.8
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.85
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
