Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.15
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.44
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,28.0
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.47
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
110233,North St. Downend Id,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.99
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,24.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.03
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.91
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.68
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.91
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.0
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.14
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,27.8
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.06
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.87
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
110233,North St. Downend Id,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.28
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.34
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,24.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.29
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.27
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.43
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.83
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,62.1
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.9
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.6
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.62
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.29
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.38
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.67
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.57
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,27.6
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.84
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.14
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.32
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
110233,North St. Downend Id,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.66
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.98
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,24.0,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.31
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.91
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.26
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.5
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.7
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,118.2
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,25.13
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.78
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,81.3
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,106.0
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.49
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.33
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.11
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.01
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,27.5
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,56.06
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,62.38
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,155.4
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
110233,North St. Downend Id,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.16
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,24.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.56
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.31
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.96
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.54
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.87
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,62.9
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.9
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.93
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.82
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.23
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.12
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,27.3
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.85
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.14
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.6
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
110233,North St. Downend Id,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.42
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,24.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.57
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.92
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.49
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.9
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.4
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.49
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.99
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.49
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.66
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.68
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,27.2
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.51
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.72
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.43
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
110233,North St. Downend Id,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.91
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.15
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,24.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.33
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.0
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.88
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.48
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.89
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.9
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.79
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.5
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.21
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.53
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,27.0
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.67
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.14
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.07
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
110233,North St. Downend Id,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,24.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.78
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.88
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.31
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.86
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,67.7
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,109.7
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.94
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.19
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.25
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.67
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.0
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,26.9
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.65
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.84
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.91
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,142.9
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
110233,North St. Downend Id,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.77
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,24.0,N Current (RMS),A,15.2
