Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.95
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.8
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.83
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.95
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.8
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.96
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.98
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.83
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.32
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.7
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,26.7
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.87
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.99
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.61
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,138.6
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
110233,North St. Downend Id,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.9
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.16
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.98
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.32
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.48
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.55
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.4
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.12
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.25
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.38
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.4
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,26.6
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.17
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.97
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,154.0
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
110233,North St. Downend Id,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.92
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,24.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.31
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.56
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.54
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.12
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.9
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.2
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.8
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.84
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.38
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.7
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.87
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.72
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.1
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,26.4
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.64
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.79
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.31
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
110233,North St. Downend Id,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.91
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,24.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.49
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.92
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.98
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,83.6
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.7
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.28
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.47
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.55
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,26.3
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.94
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.74
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.76
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
110233,North St. Downend Id,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.55
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,24.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.31
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.64
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.34
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.11
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.27
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.1
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.3
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.22
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.93
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.26
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.8
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,26.2
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.43
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.78
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
110233,North St. Downend Id,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.92
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,24.0,N Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.46
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.7
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.96
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.6
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.2
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.28
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.21
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,26.1
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.72
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.43
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
110233,North St. Downend Id,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.92
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.25
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,24.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.28
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.09
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.46
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.59
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.72
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,88.1
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.2
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.3
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.81
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.25
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.04
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.47
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,26.0
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,53.64
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.39
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.77
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
110233,North St. Downend Id,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,10.27
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.87
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,24.0,N Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.35
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,16.0
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,67.6
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.35
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.75
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.74
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,87.7
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.9
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.1
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.49
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.3
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
