Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.21
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.47
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,26.0
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,62.57
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.77
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.64
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,154.2
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
110233,North St. Downend Id,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.43
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,24.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.57
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.35
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.83
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.45
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,69.3
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.1
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.3
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,122.0
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.67
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.02
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.26
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.37
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.9
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.7
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,25.9
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,53.63
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.95
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,60.3
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
110233,North St. Downend Id,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.07
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,24.0,N Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.61
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.96
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.49
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.77
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,73.6
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.8
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.57
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.41
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.42
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.63
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.19
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,25.9
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.71
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.02
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.33
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
110233,North St. Downend Id,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.57
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.7
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.2
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.13
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.44
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.57
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.4
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.8
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.44
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.71
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.72
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.9
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,25.8
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.73
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.41
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,145.5
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
110233,North St. Downend Id,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.83
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.39
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.16
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,62.7
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.91
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.34
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.95
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.9
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.6
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.52
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.99
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.08
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.32
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.9
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,25.8
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.09
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.86
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,61.26
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,138.6
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
110233,North St. Downend Id,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.93
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,24.0,N Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.26
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.01
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.0
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.5
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,110.7
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.2
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.19
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.73
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.34
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.4
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,25.7
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.6
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.62
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,61.08
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,133.8
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
110233,North St. Downend Id,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.43
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,24.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.02
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.3
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.89
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.8
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.08
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,73.1
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,88.7
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.6
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.77
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.2
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.7
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.4
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.8
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,25.6
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.59
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.36
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.3
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
110233,North St. Downend Id,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,24.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.4
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.31
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.26
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.52
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,88.2
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.0
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,108.9
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.42
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.88
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.08
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.76
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.1
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,25.5
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.02
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.75
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,66.26
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,141.6
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
110233,North St. Downend Id,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
