Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.19
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.98
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.47
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.47
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.6
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.2
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.22
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.8
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.46
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.3
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,86.1
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.31
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.35
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,25.5
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.26
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.62
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,69.77
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,156.4
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
110233,North St. Downend Id,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.66
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,24.0,N Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.04
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.71
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.19
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.28
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.96
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,61.9
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.1
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.9
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,114.6
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.87
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.69
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.9
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.22
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.65
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,25.5
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.51
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.21
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,63.11
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,134.6
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
110233,North St. Downend Id,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,24.0,N Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.36
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.78
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.6
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.56
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.83
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,61.9
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,84.5
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,114.6
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.94
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.45
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.3
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.71
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.2
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,25.5
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.62
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.06
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,62.46
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
110233,North St. Downend Id,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.53
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,24.0,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.15
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.89
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.3
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,27.13
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.71
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,115.4
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.7
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.3
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.39
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.83
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.26
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.39
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,25.5
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.46
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.45
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.36
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
110233,North St. Downend Id,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,24.0,N Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.81
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.38
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.74
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,23.21
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.9
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,99.3
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.8
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.67
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.63
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.73
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.12
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,25.6
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.66
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.36
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,57.83
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
110233,North St. Downend Id,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,24.0,N Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.6
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.66
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.52
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.65
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.47
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.3
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,85.0
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.0
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.59
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.23
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.92
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.9
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.89
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.67
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,25.6
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,55.16
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.52
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.51
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
110233,North St. Downend Id,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.36
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.8
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,24.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.51
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.91
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.58
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.51
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.1
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.7
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.38
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.58
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.33
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.18
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,25.6
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.49
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.2
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.82
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
110233,North St. Downend Id,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,24.0,N Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.14
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.95
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.39
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.48
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.6
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.9
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.36
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
