Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.86
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,25.6
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.47
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.46
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.19
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
110233,North St. Downend Id,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,24.0,N Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.08
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.49
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.72
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.56
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.65
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.7
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.5
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.42
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.06
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.7
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,25.6
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.85
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.99
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.31
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
110233,North St. Downend Id,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,24.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.86
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.58
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.15
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.55
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,81.1
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.8
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.8
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.4
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.98
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.91
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,25.7
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.63
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.12
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.13
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
110233,North St. Downend Id,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,24.0,N Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.1
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.53
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.66
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.8
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.3
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.59
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.41
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.14
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,25.7
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.45
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.99
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.69
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
110233,North St. Downend Id,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.27
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,24.0,N Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.32
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.76
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.41
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.86
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.5
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.5
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.78
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.05
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.9
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.8
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,25.8
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.22
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.97
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
110233,North St. Downend Id,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.4
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.96
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.57
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.46
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.37
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.3
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.77
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.37
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.93
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,25.8
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.33
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.35
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
110233,North St. Downend Id,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,24.0,N Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.1
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.11
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.18
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.79
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.43
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.8
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.34
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.11
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.65
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,25.9
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.87
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.89
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
110233,North St. Downend Id,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,24.0,N Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.92
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.48
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.3
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.34
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.56
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.3
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,25.9
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.87
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.13
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
110233,North St. Downend Id,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,24.0,N Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
