Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.7
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.25
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.73
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.51
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.99
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.94
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,26.0
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.42
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.66
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
110233,North St. Downend Id,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.05
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.33
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,24.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.4
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.11
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.83
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.1
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.28
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,26.1
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.07
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.08
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
110233,North St. Downend Id,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,24.0,N Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.95
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.12
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.16
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.1
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.0
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.61
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,26.2
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.49
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.26
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
110233,North St. Downend Id,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.93
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.22
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.24
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.54
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.88
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.9
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,26.3
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
110233,North St. Downend Id,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,24.0,N Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.4
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.8
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.36
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.85
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.39
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,26.4
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.34
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.62
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
110233,North St. Downend Id,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.57
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.58
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,24.0,N Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.79
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.89
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.63
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.02
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,26.4
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
110233,North St. Downend Id,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,24.0,N Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.51
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.29
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.73
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,26.5
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.47
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
110233,North St. Downend Id,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.08
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,24.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.73
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.37
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.44
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.54
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.82
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.36
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.41
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.46
