Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,26.6
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.92
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.78
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
110233,North St. Downend Id,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,24.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.14
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.99
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.7
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.92
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.28
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.98
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,26.7
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
110233,North St. Downend Id,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.4
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.61
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,24.0,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.17
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.67
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.73
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.41
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,26.8
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.5
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
110233,North St. Downend Id,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.01
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.79
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,24.0,N Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.5
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.35
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.57
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.78
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.87
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.32
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,26.9
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.82
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.8
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
110233,North St. Downend Id,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.61
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,24.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.89
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.46
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.52
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,27.0
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
110233,North St. Downend Id,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,24.0,N Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.96
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.96
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.95
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.03
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,27.1
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.77
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
110233,North St. Downend Id,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.83
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.48
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.48
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.53
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.53
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,27.1
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.34
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
110233,North St. Downend Id,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.61
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,24.0,N Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.97
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.58
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.73
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.34
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,27.2
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.67
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
110233,North St. Downend Id,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.71
