Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.68
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.49
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.79
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.47
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,27.3
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.17
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.85
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
110233,North St. Downend Id,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.95
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,24.0,N Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.98
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.1
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.71
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,27.4
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.99
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
110233,North St. Downend Id,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.38
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,24.0,N Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.13
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.94
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.33
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.59
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,27.5
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
110233,North St. Downend Id,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.83
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.08
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,24.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.09
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.54
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.62
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.88
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.37
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.05
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,27.6
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.85
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
110233,North St. Downend Id,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,24.0,N Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.2
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.45
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.01
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.37
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.65
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,27.7
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.99
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
110233,North St. Downend Id,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,24.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.16
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.58
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.96
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.55
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.63
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,27.7
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.75
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.37
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
110233,North St. Downend Id,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.68
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,24.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.81
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.89
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.51
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.37
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.0
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.8
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.17
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,27.8
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.99
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.19
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
110233,North St. Downend Id,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.7
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,24.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.85
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.03
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.22
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.12
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.1
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.79
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
