Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,28.0
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.76
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
110233,North St. Downend Id,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,24.0,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.08
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.88
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.12
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.92
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.82
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.8
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.05
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.13
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,28.0
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.5
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.74
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
110233,North St. Downend Id,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.92
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.83
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.88
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,24.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.34
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.23
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.29
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.5
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.78
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.55
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,28.1
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.07
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.32
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
110233,North St. Downend Id,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.5
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,24.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.54
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.35
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.52
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.33
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.9
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.57
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,28.2
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.74
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.6
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
110233,North St. Downend Id,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.24
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.18
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.7
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,24.0,N Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.53
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.49
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.17
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.9
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.58
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.36
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,28.3
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.82
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.86
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.33
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
110233,North St. Downend Id,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,11.81
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.47
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.62
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,24.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.14
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.62
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.07
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.81
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.4
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.62
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,28.4
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.97
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.23
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
110233,North St. Downend Id,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,12.4
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.47
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.73
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,24.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.76
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.7
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.93
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.1
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.95
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.8
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,28.5
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.18
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.72
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
110233,North St. Downend Id,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,15.99
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.52
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.42
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,24.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.08
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.76
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.42
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.27
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.7
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.98
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.86
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,28.6
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,43.86
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.54
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
110233,North St. Downend Id,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,11.01
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,12.94
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.01
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,24.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.49
