Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.68
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.98
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.34
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,56.3
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.7
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.83
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,28.6
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.42
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.08
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
110233,North St. Downend Id,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,11.97
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.54
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,24.0,N Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.92
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.97
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.34
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.55
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.7
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.88
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,28.7
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,42.25
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.04
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
110233,North St. Downend Id,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,13.38
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,13.28
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.77
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,24.0,N Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.4
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.83
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.35
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.77
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.85
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.0
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.72
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,28.8
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.87
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.64
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.73
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
110233,North St. Downend Id,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,15.42
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,14.65
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,24.0,N Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,65.6
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,60.9
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.71
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.79
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.18
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.11
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.11
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,28.8
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,50.15
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.16
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.13
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
110233,North St. Downend Id,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.7
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,24.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.68
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.11
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.7
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.33
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.38
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.82
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.56
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,74.4
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.4
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.35
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.31
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,30.1
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.97
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.76
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
110233,North St. Downend Id,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.39
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,24.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.38
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.08
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.74
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.37
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,72.7
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.7
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.25
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,30.3
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.38
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.41
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
110233,North St. Downend Id,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,24.0,N Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.18
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.23
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.45
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.03
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.71
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,69.2
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.6
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.52
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,30.4
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.74
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.94
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
110233,North St. Downend Id,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.53
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,24.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.67
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.0
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.88
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.76
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.44
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.78
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,80.4
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,116.6
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.15
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
