Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,30.5
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.36
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.19
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
110233,North St. Downend Id,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,24.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.73
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.58
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.57
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,90.0
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,123.7
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.87
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.23
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.02
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,30.7
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.3
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,58.64
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,161.3
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
110233,North St. Downend Id,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,10.5
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,24.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.63
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.31
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.72
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.75
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,80.5
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,113.4
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.05
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.4
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.39
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,30.8
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.4
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,61.19
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,169.0
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
110233,North St. Downend Id,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,13.9
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.82
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,13.59
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,24.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,58.8
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,56.3
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.34
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.55
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.43
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.74
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.7
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.76
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.43
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.8
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.42
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,30.9
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.38
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,54.92
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
110233,North St. Downend Id,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,18.82
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.91
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,12.78
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,24.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,79.6
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.22
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.59
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.38
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.65
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.6
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,31.0
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,50.88
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.24
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.22
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
110233,North St. Downend Id,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,19.98
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,13.18
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.6
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,24.0,N Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,83.8
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.43
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.62
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.07
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.3
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.42
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.84
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.06
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,31.1
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,49.14
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.06
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.16
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
110233,North St. Downend Id,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,15.45
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,15.97
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,24.0,N Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,65.0
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,67.5
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.33
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.25
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.07
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.71
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.78
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.9
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.03
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.46
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.05
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,31.2
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.83
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.13
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.12
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
110233,North St. Downend Id,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,19.17
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,20.2
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,24.0,N Current (RMS),A,61.9
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,80.2
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,84.4
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.82
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.98
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.38
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.55
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.0
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.9
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.2
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.03
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.07
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.5
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,31.3
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.4
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.08
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.35
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
110233,North St. Downend Id,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,22.26
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,21.15
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,24.0,N Current (RMS),A,68.7
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,92.7
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,87.6
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.17
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.48
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.35
