Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.28
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.55
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.34
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.4
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.79
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.29
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.98
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.18
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,31.5
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.81
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.61
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.77
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
110233,North St. Downend Id,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.0
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,24.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.67
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.27
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.03
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.81
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,63.1
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.9
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.2
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.92
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.18
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.16
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.48
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.51
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,31.6
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.66
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.23
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.83
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
110233,North St. Downend Id,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.07
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,24.0,N Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.05
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.35
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.24
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.05
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.63
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.5
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.8
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.94
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.7
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.98
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.4
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,31.7
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.2
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.89
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.7
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
110233,North St. Downend Id,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.13
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.82
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.26
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.7
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.29
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.55
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,69.0
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.3
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.5
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.89
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.02
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.19
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,31.8
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.4
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.68
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
110233,North St. Downend Id,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,24.0,N Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.57
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.76
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.69
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.41
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.49
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.9
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.4
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.97
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.09
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.16
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.99
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.07
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.14
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,31.9
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.6
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.26
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.32
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
110233,North St. Downend Id,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.0
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,24.0,N Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.97
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.66
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.7
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.77
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.12
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.8
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,72.2
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.0
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.6
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.18
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.65
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.65
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,32.0
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.9
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.2
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.8
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
110233,North St. Downend Id,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.6
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.25
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.88
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.46
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.54
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.95
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,77.1
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,114.1
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.41
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.02
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.27
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.87
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,32.0
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.52
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.29
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,154.2
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
110233,North St. Downend Id,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.18
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,24.0,N Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.07
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.08
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.87
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.22
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.23
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.98
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,67.2
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.2
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,109.7
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.5
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.34
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.03
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.67
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.98
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
