Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,32.1
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.99
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.64
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.34
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,132.9
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
110233,North St. Downend Id,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.27
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.2
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.4
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.07
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.81
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,75.2
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.2
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,118.1
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.4
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.3
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.98
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.25
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,32.2
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.96
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.81
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.26
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
110233,North St. Downend Id,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.07
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,24.0,N Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.94
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.14
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.45
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.12
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.87
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.75
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.5
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.5
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.85
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.26
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.91
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.24
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.9
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,32.3
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.12
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.27
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.49
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
110233,North St. Downend Id,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.98
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.95
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.45
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.1
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.98
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.18
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.8
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.64
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.69
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.74
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.43
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,32.3
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.04
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.66
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
110233,North St. Downend Id,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.98
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.31
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.5
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.68
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.81
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.9
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.1
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.85
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.48
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.83
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.33
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,32.4
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.72
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.12
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.07
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
110233,North St. Downend Id,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.13
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.82
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.91
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.94
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.3
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.3
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.8
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.06
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.54
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.1
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.3
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.77
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.3
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,32.4
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.4
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.79
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.34
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
110233,North St. Downend Id,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,24.0,N Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.08
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.05
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.28
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.87
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.49
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.9
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.9
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.8
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.7
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.07
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.53
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,32.4
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.15
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.24
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.36
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
110233,North St. Downend Id,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,24.0,N Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.07
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.18
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.12
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.86
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.58
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,99.5
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.6
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.23
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.93
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.44
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.15
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,32.5
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.87
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.51
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.26
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
110233,North St. Downend Id,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.43
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.98
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.26
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.66
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,27.2
