Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.76
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.43
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.23
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.9
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,100.7
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.4
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.9
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.78
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.27
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.93
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.7
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.21
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.36
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,32.5
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.67
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.26
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.28
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
110233,North St. Downend Id,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.36
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.68
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.34
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.63
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.64
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,95.3
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.0
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.72
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.7
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.73
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.07
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.77
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.09
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.91
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
110233,North St. Downend Id,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.33
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.46
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.08
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.53
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.47
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.62
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,100.6
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.2
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.0
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.03
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.93
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.61
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.64
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.13
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,32.7
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.06
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.81
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
110233,North St. Downend Id,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,24.0,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.27
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.36
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,25.0
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.29
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.6
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,106.2
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.6
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.9
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.95
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.79
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.42
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.06
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.3
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.5
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,32.8
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.46
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.78
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.52
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
110233,North St. Downend Id,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,24.0,N Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.77
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.74
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.48
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.59
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.45
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,96.0
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,86.7
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.3
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.89
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.31
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.69
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.59
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.16
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,32.9
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.89
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.24
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.07
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
110233,North St. Downend Id,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.26
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.25
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.09
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.53
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.28
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.3
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.5
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.9
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.3
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.0
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.23
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.68
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.38
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.19
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,33.1
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.67
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.74
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.15
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
110233,North St. Downend Id,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.97
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,24.0,N Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.28
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,25.4
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.03
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.55
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,108.1
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.8
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.72
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.5
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.4
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.98
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.46
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.92
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
110233,North St. Downend Id,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.95
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.64
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,67.5
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.41
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.8
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.18
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,100.3
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.2
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.8
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.51
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.62
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.65
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.51
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,33.5
