Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.41
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.5
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.89
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,137.2
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
110233,North St. Downend Id,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.95
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,24.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.83
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.41
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.26
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.71
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,87.6
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.4
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.59
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.92
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.4
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.47
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.29
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,33.7
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.16
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.04
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.59
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
110233,North St. Downend Id,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.94
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,24.0,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.12
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.88
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.55
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.92
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.32
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.66
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,57.7
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.7
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.0
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,112.8
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.4
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.41
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.49
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.5
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.09
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.04
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.21
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.45
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.95
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,150.9
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
110233,North St. Downend Id,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.77
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.98
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,24.0,N Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.9
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.72
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.89
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.34
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.76
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.75
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.05
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,75.0
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.7
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,123.0
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.27
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.05
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.49
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.3
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.96
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.68
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.52
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.19
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.08
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,173.4
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
110233,North St. Downend Id,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,24.0,N Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.71
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.89
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.23
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.0
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.57
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,71.4
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,96.1
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,125.1
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.41
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.15
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.93
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.3
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.51
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.73
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.6
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,150.4
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
110233,North St. Downend Id,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.58
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.85
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.91
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.83
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.4
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,85.2
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,113.6
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.51
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.42
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.0
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.78
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.01
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.82
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.06
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.65
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,136.6
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
110233,North St. Downend Id,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.06
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.74
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.84
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.3
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.51
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.7
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,87.2
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,116.6
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.27
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.21
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.5
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.23
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.07
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.78
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.79
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.95
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,138.7
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
110233,North St. Downend Id,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.98
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,24.0,N Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.93
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.55
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.49
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.04
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.73
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.9
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.8
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.1
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.1
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.6
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.1
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.03
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.79
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.12
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.89
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,135.7
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
110233,North St. Downend Id,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.53
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.43
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.0
