Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.93
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.28
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.01
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.7
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.7
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.08
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.26
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.1
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.28
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.0
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,33.8
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.47
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.58
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
110233,North St. Downend Id,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.25
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.65
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.81
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.41
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.88
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.9
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.1
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.81
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.25
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.79
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.78
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,33.7
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.83
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.81
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
110233,North St. Downend Id,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.2
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,24.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.91
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.44
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.56
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.45
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.77
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,84.7
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.2
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.38
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.8
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.23
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,33.6
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.37
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.07
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.16
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
110233,North St. Downend Id,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,24.0,N Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.36
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.12
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.2
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.53
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.02
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.0
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.5
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.5
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.81
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.24
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.92
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.81
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.55
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
110233,North St. Downend Id,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.14
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.35
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.94
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.92
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.76
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.24
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.3
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.21
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,78.5
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.0
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.02
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.59
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.03
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.61
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.7
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.78
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.66
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.24
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.88
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
110233,North St. Downend Id,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.13
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.65
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.16
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.71
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.11
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.4
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.92
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.45
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.39
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.47
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.52
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.96
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.82
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
110233,North St. Downend Id,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.4
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.4
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,24.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.93
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.08
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.38
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.05
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.8
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.9
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.16
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.6
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.11
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,33.1
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.91
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.03
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.13
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
110233,North St. Downend Id,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.54
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,24.0,N Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.89
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.28
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.05
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.37
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,61.4
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.5
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.1
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.22
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.84
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.06
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.58
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.83
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.48
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,33.0
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
