Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.82
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.82
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.81
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
110233,North St. Downend Id,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.06
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.09
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.28
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.84
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.9
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.1
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.86
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.38
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.5
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.97
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.8
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,32.8
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.05
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.21
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
110233,North St. Downend Id,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.81
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.83
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.7
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.71
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.4
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.2
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.15
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.93
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.65
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.3
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.26
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.7
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.65
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
110233,North St. Downend Id,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.91
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.05
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.34
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.63
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,94.1
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.4
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.23
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.95
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.91
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,32.4
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.51
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.71
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.23
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
110233,North St. Downend Id,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.24
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,24.0,N Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.67
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.57
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,24.24
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.81
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,69.9
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,102.0
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.3
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.83
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.93
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.95
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.21
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,32.2
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.38
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.75
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.87
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
110233,North St. Downend Id,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.93
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.91
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.03
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.61
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,82.0
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.4
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.66
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.47
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,32.0
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.85
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.46
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.65
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
110233,North St. Downend Id,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.9
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,24.0,N Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.5
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.41
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.61
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.8
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.82
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.86
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.32
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,31.8
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.85
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.9
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
110233,North St. Downend Id,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.91
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,24.0,N Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.7
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.99
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.06
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.99
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.8
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.64
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.09
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.89
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.57
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,31.6
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.33
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.36
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.08
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
110233,North St. Downend Id,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.33
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.91
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,24.0,N Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.26
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-02T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.15
